Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.24
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,30.42,20.57
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,43.71,32.66
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,58.71,46.07
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,73.71,59.29
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,87.68,71.52
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,101.67,83.62
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,179.42,151.44
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,265.02,224.9
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,234.11,197.53
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,200.19,167.47
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,346.25,293.5
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,495.32,417.31
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,508.28,426.39
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,519.62,434.64
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,466.01,389.14
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,417.76,347.54
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,308.15,256.49
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,200.48,165.05
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,196.57,161.64
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,192.68,158.11
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,178.31,146.1
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,164.07,134.21
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,203.84,168.2
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,251.41,208.29
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,191.23,157.9
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,140.11,114.7
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,138.91,113.98
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,137.81,113.29
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,125.27,103.02
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,112.78,92.69
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,98.76,80.74
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,84.78,68.68
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,69.77,55.66
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,54.77,42.44
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,40.29,29.42
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,26.07,16.52
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,14.95,4.83
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,8.68,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,17.37,8.21
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,30.42,20.56
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,43.72,32.62
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,58.72,46.04
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,73.71,59.29
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,88.2,71.88
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,102.72,84.31
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,106.83,87.48
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,111.04,90.71
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,132.93,109.05
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,154.95,127.23
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,194.28,160.04
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,242.06,199.16
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,235.94,193.55
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,237.12,194.21
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,199.34,162.58
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,161.85,131.15
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,129.12,104.14
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,96.98,77.29
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,107.46,86.21
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,118.02,95.08
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,152.11,123.62
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,186.83,152.3
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,212.25,173.24
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,237.55,193.9
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,214.53,174.96
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,191.9,156.51
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,127.05,102.94
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,64.77,50.4
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,58.95,45.76
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,53.14,40.93
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,46.85,35.55
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,40.56,30.1
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,33.3,23.77
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,26.05,17.34
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,19.29,11.22
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,12.53,5.06
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,7.23,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.97,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,47.64,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,116.07,73.82
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,172.16,126.83
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,238.43,186.19
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,296.45,239.36
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,359.42,295.65
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,300.38,250.41
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,200.71,166.72
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,223.0,185.04
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,245.19,202.57
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,270.2,222.54
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,295.51,242.44
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,341.74,279.32
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,382.24,311.07
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,443.35,360.56
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,515.24,417.34
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,541.93,437.07
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,568.06,456.44
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,541.32,434.33
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,512.78,411.03
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,552.07,442.39
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,589.76,471.77
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,706.56,564.71
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,795.93,631.05
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,776.34,616.96
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,753.64,601.5
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,728.32,583.84
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,696.19,561.06
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,658.38,532.77
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,618.58,502.0
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,572.37,465.52
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,525.33,427.5
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,472.54,383.37
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,420.04,338.27
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,359.51,286.72
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,301.93,235.96
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,236.97,178.5
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,178.44,125.67
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,110.46,62.02
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,47.05,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,55.87,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,138.86,87.94
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,198.69,146.97
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,268.01,210.89
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,328.7,267.45
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,393.53,325.88
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,450.49,376.03
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,506.12,423.21
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,557.08,465.0
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,607.51,504.88
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,651.53,540.01
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,693.86,572.71
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,729.75,597.57
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,763.02,620.21
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,790.7,638.18
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,815.24,653.74
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,833.23,664.46
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,847.64,672.66
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,855.53,677.52
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,859.74,679.93
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,858.45,677.73
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,853.46,673.1
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,842.12,665.36
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,827.23,655.24
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,805.87,640.57
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,781.33,623.66
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,750.82,602.37
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,717.6,578.98
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,677.86,550.19
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,636.29,518.07
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,592.18,483.42
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,543.78,444.56
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,488.31,398.99
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,433.44,352.46
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,371.82,299.51
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,313.1,247.25
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,245.81,187.35
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,185.48,132.56
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,114.37,66.5
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,50.98,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,32.69,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,77.53,50.55
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,118.5,90.04
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,164.66,132.09
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,207.64,171.63
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,253.15,212.63
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,294.75,249.88
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,338.2,287.88
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,446.91,380.01
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,565.73,477.79
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,609.15,511.59
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,651.32,543.93
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,687.06,570.27
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,720.66,593.42
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,747.48,611.48
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,771.56,627.42
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,793.37,641.66
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,807.6,650.32
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,815.48,654.48
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,819.95,656.33
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,818.6,654.12
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,813.81,649.62
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,802.71,641.89
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,788.32,631.92
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,679.94,549.94
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,564.62,457.54
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,404.83,330.56
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,247.16,200.54
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,390.21,322.5
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,511.92,421.45
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,465.57,383.56
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,423.26,349.16
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,373.1,307.33
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,324.79,266.22
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,273.73,222.56
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,225.61,180.38
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,169.92,131.85
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,120.94,88.97
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,64.74,39.77
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,15.73,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,36.78,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,87.31,56.43
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,138.63,103.62
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,200.03,157.9
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,252.72,205.61
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,310.25,256.65
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,361.99,301.8
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,418.74,349.77
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,274.28,230.7
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,88.52,70.53
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,66.22,51.53
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,44.44,32.75
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,73.5,57.43
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,103.13,82.22
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,95.06,75.26
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,87.08,68.46
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,91.03,71.58
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,94.99,74.7
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,53.18,39.52
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,11.59,4.23
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,57.05,42.84
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,102.96,81.35
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,94.0,73.84
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,85.15,66.5
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,88.06,68.89
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,91.07,71.36
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,163.39,132.2
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,244.63,199.05
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,126.7,101.89
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,16.41,8.43
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,14.96,7.26
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,13.51,6.06
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.57,4.4
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.64,2.74
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,8.19,1.47
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.75,0.19
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,47.57,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,117.34,73.25
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,174.6,127.39
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,242.35,187.73
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,300.35,240.74
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,361.74,295.56
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,257.45,213.77
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,102.67,82.62
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,150.25,122.8
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,205.8,168.49
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,320.39,264.08
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,445.85,365.11
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,591.01,480.29
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,731.35,584.93
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,759.38,602.93
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,784.53,619.69
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,803.57,631.17
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,819.39,640.38
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,829.45,645.89
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,836.0,649.07
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,836.7,648.59
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,833.81,645.75
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,823.77,638.97
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,810.25,629.9
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,791.44,615.98
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,769.35,599.87
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,739.84,580.23
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,707.61,558.54
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,669.68,531.65
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,629.72,501.34
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,584.15,465.61
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,540.42,430.32
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,487.13,387.03
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,434.23,342.84
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,374.43,293.62
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,317.24,244.62
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,250.87,187.4
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,191.07,134.58
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,122.14,73.64
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,62.98,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,39.2,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,95.91,59.92
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,145.11,106.02
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,203.62,157.65
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,254.58,203.48
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,309.26,251.43
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,360.07,295.57
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,413.78,341.1
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,488.72,402.03
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,567.58,464.52
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,611.24,498.48
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,653.66,530.93
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,576.57,467.04
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,476.44,384.06
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,492.05,395.35
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,506.39,405.02
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,435.27,347.0
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,360.62,285.79
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,314.58,249.08
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,259.88,205.14
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,231.03,181.83
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,202.41,158.61
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,239.3,188.43
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,284.97,224.68
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,327.68,258.87
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,376.73,297.3
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,405.95,321.42
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,438.69,347.69
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,218.67,174.95
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,17.37,8.8
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,200.42,162.59
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,367.71,294.7
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,327.71,261.28
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,288.79,229.32
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,301.48,237.56
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,297.08,229.22
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,234.72,175.57
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,178.52,126.5
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,111.57,69.07
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,53.19,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,19.37,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,44.11,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,120.18,75.23
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,178.65,131.52
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,247.78,194.77
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,306.99,250.46
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,369.66,308.31
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,426.38,360.6
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,484.83,413.09
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,536.87,458.29
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,588.96,502.34
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,634.17,540.54
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,677.98,576.87
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,710.99,601.74
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,745.32,626.92
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,774.17,648.61
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,800.13,668.0
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,818.97,680.57
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,834.48,690.6
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,843.44,696.94
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,848.86,700.71
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,848.48,698.88
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,844.52,694.49
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,619.34,515.05
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,370.5,304.45
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,489.91,407.09
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,593.55,494.26
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,501.49,418.61
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,415.09,346.77
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,435.33,365.4
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,442.48,372.75
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,324.25,272.9
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,205.86,171.57
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,181.96,151.44
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,158.46,131.3
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,133.59,110.11
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,109.31,89.02
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,83.3,66.01
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,58.19,43.66
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,34.0,21.51
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,12.55,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,6.39,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,49.99,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,124.22,79.32
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,183.47,137.09
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,253.28,201.21
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,313.63,258.05
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,377.28,316.6
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,434.84,368.47
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,494.1,420.0
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,546.37,464.16
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,598.51,506.78
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,643.95,542.37
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,687.94,575.66
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,721.74,599.33
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,756.84,623.12
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,785.72,642.64
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,811.64,659.75
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,829.58,670.04
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,844.07,677.84
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,852.78,682.72
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,857.92,685.16
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,857.87,682.78
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,854.22,678.01
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,843.66,669.7
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,829.63,659.1
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,808.78,643.2
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,784.83,625.25
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,759.12,607.78
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,726.42,585.13
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,687.13,557.09
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,645.9,525.93
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,598.54,489.84
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,550.27,452.0
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,495.4,407.27
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,441.17,361.62
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,380.12,309.67
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,323.68,259.76
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,256.43,199.85
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,196.04,145.06
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,105.26,70.67
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,33.01,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,27.72,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,65.2,42.14
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,102.55,78.02
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,143.69,115.42
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,182.77,150.85
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,223.77,187.14
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,261.62,220.16
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,300.86,253.52
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,322.08,270.35
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,340.53,284.21
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,387.35,321.87
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,436.38,360.33
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,585.77,480.21
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,735.99,593.25
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,764.43,610.89
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,790.08,627.74
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,726.04,579.03
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,646.93,516.24
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,566.27,453.46
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,482.79,386.92
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,474.89,380.82
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,466.31,373.64
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,477.9,383.49
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,488.24,392.23
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,520.62,417.98
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,541.12,434.41
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,511.75,411.8
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,481.91,389.06
