Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,462.67,375.14
2016,1,11,15,0,376.0,182.0,1.4,12.0,358.0,441.42,359.26
2016,1,11,15,15,389.0,163.0,1.3,11.5,332.0,421.63,344.28
2016,1,11,15,30,402.0,144.0,1.2,11.0,306.0,392.9,321.86
2016,1,11,15,45,560.0,107.0,1.1,11.0,305.5,420.04,343.03
2016,1,11,16,0,718.0,70.0,1.0,11.0,305.0,430.26,348.23
2016,1,11,16,15,670.5,64.5,0.95,10.5,257.5,370.1,297.29
2016,1,11,16,30,623.0,59.0,0.9,10.0,210.0,312.93,247.72
2016,1,11,16,45,552.5,51.0,0.85,10.0,162.5,248.83,191.24
2016,1,11,17,0,482.0,43.0,0.8,10.0,115.0,191.02,139.41
2016,1,11,17,15,355.0,31.5,0.85,9.5,73.5,123.67,81.04
2016,1,11,17,30,228.0,20.0,0.9,9.0,32.0,65.05,1.65
2016,1,11,17,45,114.0,10.0,0.95,8.5,16.0,23.56,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,14.0,3.15,4.0,32.0,49.9,0.0
2016,1,12,8,0,400.0,28.0,3.5,5.0,64.0,124.62,78.03
2016,1,12,8,15,502.0,36.5,3.35,5.5,110.5,182.82,133.93
2016,1,12,8,30,604.0,45.0,3.2,6.0,157.0,249.77,194.62
2016,1,12,8,45,665.0,50.5,3.05,6.5,206.5,309.79,250.11
2016,1,12,9,0,726.0,56.0,2.9,7.0,256.0,374.51,308.2
2016,1,12,9,15,764.0,60.0,2.7,8.0,303.5,431.09,357.27
2016,1,12,9,30,802.0,64.0,2.5,9.0,351.0,489.28,405.52
2016,1,12,9,45,829.0,67.0,2.35,10.0,394.5,541.45,447.08
2016,1,12,10,0,856.0,70.0,2.2,11.0,438.0,593.49,486.73
2016,1,12,10,15,874.5,72.0,2.05,12.0,475.5,638.56,519.4
2016,1,12,10,30,893.0,74.0,1.9,13.0,513.0,678.6,547.08
2016,1,12,10,45,906.0,76.0,1.8,14.0,544.0,716.46,570.84
2016,1,12,11,0,919.0,78.0,1.7,15.0,575.0,752.0,592.21
2016,1,12,11,15,927.5,79.0,1.6,15.0,598.5,780.53,610.35
2016,1,12,11,30,936.0,80.0,1.5,15.0,622.0,806.1,626.23
2016,1,12,11,45,942.5,80.0,1.4,15.5,637.5,825.86,636.73
2016,1,12,12,0,949.0,80.0,1.3,16.0,653.0,842.28,644.86
2016,1,12,12,15,951.0,80.0,1.25,16.0,660.0,851.68,650.06
2016,1,12,12,30,953.0,80.0,1.2,16.0,667.0,857.47,653.0
2016,1,12,12,45,952.5,80.0,1.15,16.5,665.5,857.61,651.06
2016,1,12,13,0,952.0,80.0,1.1,17.0,664.0,854.11,646.87
2016,1,12,13,15,948.5,79.5,1.05,17.0,653.5,844.03,639.64
2016,1,12,13,30,945.0,79.0,1.0,17.0,643.0,830.43,630.25
2016,1,12,13,45,938.5,78.0,1.0,17.0,625.0,810.51,617.45
2016,1,12,14,0,932.0,77.0,1.0,17.0,607.0,787.35,602.55
2016,1,12,14,15,922.5,76.0,0.9,17.0,580.5,758.92,582.67
2016,1,12,14,30,913.0,75.0,0.8,17.0,554.0,727.7,560.9
2016,1,12,14,45,897.0,73.5,0.75,17.0,520.5,688.98,534.46
2016,1,12,15,0,881.0,72.0,0.7,17.0,487.0,648.3,505.2
2016,1,12,15,15,860.5,69.5,0.55,16.5,447.0,605.23,472.75
2016,1,12,15,30,840.0,67.0,0.4,16.0,407.0,557.67,436.34
2016,1,12,15,45,810.5,63.5,0.3,16.0,362.0,503.51,393.9
2016,1,12,16,0,781.0,60.0,0.2,16.0,317.0,449.69,350.6
2016,1,12,16,15,736.5,56.0,0.3,15.0,269.0,389.52,303.68
2016,1,12,16,30,692.0,52.0,0.4,14.0,221.0,331.85,256.38
2016,1,12,16,45,622.5,45.5,0.55,13.5,172.0,266.06,200.69
2016,1,12,17,0,553.0,39.0,0.7,13.0,123.0,206.2,148.27
2016,1,12,17,15,427.5,29.0,0.8,12.0,79.5,138.47,90.04
2016,1,12,17,30,302.0,19.0,0.9,11.0,36.0,77.9,10.83
2016,1,12,17,45,151.0,9.5,1.05,10.5,18.0,27.82,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.5,2.55,6.0,31.5,48.73,0.0
2016,1,13,8,0,380.0,29.0,2.9,7.0,63.0,121.17,75.59
2016,1,13,8,15,482.5,38.0,2.8,7.5,109.5,179.04,130.33
2016,1,13,8,30,585.0,47.0,2.7,8.0,156.0,247.43,191.46
2016,1,13,8,45,645.5,53.0,2.65,8.5,205.0,306.7,245.7
2016,1,13,9,0,706.0,59.0,2.6,9.0,254.0,369.34,301.52
2016,1,13,9,15,694.5,66.0,2.8,10.0,286.0,406.79,335.42
2016,1,13,9,30,683.0,73.0,3.0,11.0,318.0,440.1,364.4
2016,1,13,9,45,761.0,73.5,3.2,12.0,376.5,511.37,422.6
2016,1,13,10,0,839.0,74.0,3.4,13.0,435.0,588.33,483.45
2016,1,13,10,15,857.5,76.5,3.5,13.5,473.0,633.49,518.54
2016,1,13,10,30,876.0,79.0,3.6,14.0,511.0,677.26,551.87
2016,1,13,10,45,888.5,81.0,3.7,14.5,541.5,714.63,578.57
2016,1,13,11,0,901.0,83.0,3.8,15.0,572.0,745.63,599.84
2016,1,13,11,15,909.5,84.5,3.8,15.0,596.0,774.42,620.12
2016,1,13,11,30,918.0,86.0,3.8,15.0,620.0,800.33,638.23
2016,1,13,11,45,923.5,86.5,3.85,15.5,635.5,819.71,650.61
2016,1,13,12,0,929.0,87.0,3.9,16.0,651.0,835.8,660.69
2016,1,13,12,15,931.5,87.5,3.9,16.0,658.0,846.09,667.68
2016,1,13,12,30,934.0,88.0,3.9,16.0,665.0,852.87,672.31
2016,1,13,12,45,933.5,88.0,3.9,16.5,663.5,853.09,671.14
2016,1,13,13,0,933.0,88.0,3.9,17.0,662.0,849.74,667.59
2016,1,13,13,15,929.5,87.5,3.85,17.0,652.0,839.87,660.56
2016,1,13,13,30,926.0,87.0,3.8,17.0,642.0,826.54,651.2
2016,1,13,13,45,919.5,86.0,3.8,17.0,624.0,806.96,637.69
2016,1,13,14,0,913.0,85.0,3.8,17.0,606.0,784.21,621.95
2016,1,13,14,15,903.0,83.5,3.75,17.0,579.5,755.3,601.51
2016,1,13,14,30,893.0,82.0,3.7,17.0,553.0,723.7,579.06
2016,1,13,14,45,878.5,80.0,3.65,17.0,520.0,689.68,554.72
2016,1,13,15,0,864.0,78.0,3.6,17.0,487.0,649.71,524.11
2016,1,13,15,15,843.0,75.0,3.35,16.5,447.0,602.92,487.89
2016,1,13,15,30,822.0,72.0,3.1,16.0,407.0,555.13,450.04
2016,1,13,15,45,790.5,68.5,2.85,15.5,362.5,500.56,405.86
2016,1,13,16,0,759.0,65.0,2.6,15.0,318.0,446.53,360.86
2016,1,13,16,15,714.5,60.5,2.4,14.0,269.5,386.65,310.59
2016,1,13,16,30,670.0,56.0,2.2,13.0,221.0,329.28,260.7
2016,1,13,16,45,598.5,49.0,2.0,12.0,172.5,264.86,204.11
2016,1,13,17,0,527.0,42.0,1.8,11.0,124.0,205.15,150.66
2016,1,13,17,15,403.5,31.5,1.85,10.5,80.5,136.58,90.89
2016,1,13,17,30,280.0,21.0,1.9,10.0,37.0,77.09,17.67
2016,1,13,17,45,140.0,10.5,1.95,10.0,18.5,27.75,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,142.5,16.0,2.75,8.0,29.0,42.68,0.0
2016,1,14,8,0,285.0,32.0,3.1,9.0,58.0,103.7,65.05
2016,1,14,8,15,388.0,43.5,3.05,9.5,102.5,159.39,116.1
2016,1,14,8,30,491.0,55.0,3.0,10.0,147.0,225.78,174.41
2016,1,14,8,45,561.0,61.5,3.0,11.0,195.0,284.65,226.89
2016,1,14,9,0,631.0,68.0,3.0,12.0,243.0,349.37,283.13
2016,1,14,9,15,414.0,108.5,3.25,13.0,231.5,320.27,262.5
2016,1,14,9,30,197.0,149.0,3.5,14.0,220.0,261.63,214.55
2016,1,14,9,45,487.0,117.0,3.8,15.0,320.5,406.53,334.59
2016,1,14,10,0,777.0,85.0,4.1,16.0,421.0,564.16,461.02
2016,1,14,10,15,797.0,88.0,4.15,16.5,458.0,608.76,495.08
2016,1,14,10,30,817.0,91.0,4.2,17.0,495.0,652.25,527.99
2016,1,14,10,45,675.5,136.0,4.3,17.5,483.5,631.06,508.64
2016,1,14,11,0,534.0,181.0,4.4,18.0,472.0,593.51,476.77
2016,1,14,11,15,463.0,211.0,4.4,18.0,470.5,586.27,469.47
2016,1,14,11,30,392.0,241.0,4.4,18.0,469.0,566.42,452.45
2016,1,14,11,45,486.0,217.0,4.45,18.5,507.5,627.98,500.31
2016,1,14,12,0,580.0,193.0,4.5,19.0,546.0,682.25,541.87
2016,1,14,12,15,618.5,183.0,4.55,19.0,563.5,710.34,563.34
2016,1,14,12,30,657.0,173.0,4.6,19.0,581.0,733.71,581.49
2016,1,14,12,45,525.0,216.5,4.65,19.0,542.0,672.08,532.63
2016,1,14,13,0,393.0,260.0,4.7,19.0,503.0,603.76,478.58
2016,1,14,13,15,265.5,273.5,4.7,19.0,436.5,514.79,408.46
2016,1,14,13,30,138.0,287.0,4.7,19.0,370.0,418.58,331.6
2016,1,14,13,45,100.0,270.0,4.75,19.0,329.5,360.16,285.95
2016,1,14,14,0,62.0,253.0,4.8,19.0,289.0,311.22,247.0
2016,1,14,14,15,442.5,175.5,4.75,19.0,412.0,526.07,424.58
2016,1,14,14,30,823.0,98.0,4.7,19.0,535.0,698.31,560.86
2016,1,14,14,45,509.0,155.5,4.7,19.0,420.5,524.26,422.88
2016,1,14,15,0,195.0,213.0,4.7,19.0,306.0,355.24,285.61
2016,1,14,15,15,476.5,148.0,4.5,18.5,350.5,461.21,374.47
2016,1,14,15,30,758.0,83.0,4.3,18.0,395.0,532.76,432.47
2016,1,14,15,45,730.5,78.0,4.1,18.0,352.0,482.89,390.73
2016,1,14,16,0,703.0,73.0,3.9,18.0,309.0,431.64,347.56
2016,1,14,16,15,657.0,67.5,3.55,17.0,262.0,372.46,298.01
2016,1,14,16,30,611.0,62.0,3.2,16.0,215.0,316.13,249.34
2016,1,14,16,45,542.0,54.0,2.85,15.5,168.0,252.56,193.6
2016,1,14,17,0,473.0,46.0,2.5,15.0,121.0,195.11,142.48
2016,1,14,17,15,354.0,34.0,2.5,14.5,79.0,128.52,85.49
2016,1,14,17,30,235.0,22.0,2.5,14.0,37.0,71.01,20.9
2016,1,14,17,45,117.5,11.0,2.55,14.0,18.5,25.67,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,232.0,13.0,4.4,6.5,34.0,53.23,0.0
2016,1,15,8,0,464.0,26.0,4.5,7.0,68.0,133.7,82.83
2016,1,15,8,15,564.5,33.5,4.4,7.5,117.0,194.25,140.85
2016,1,15,8,30,665.0,41.0,4.3,8.0,166.0,264.84,204.96
2016,1,15,8,45,726.5,45.0,4.2,9.0,217.0,326.57,261.76
2016,1,15,9,0,788.0,49.0,4.1,10.0,268.0,393.0,320.9
2016,1,15,9,15,823.5,52.5,4.0,11.0,316.5,448.71,369.53
2016,1,15,9,30,859.0,56.0,3.9,12.0,365.0,507.65,418.86
2016,1,15,9,45,885.5,57.5,3.8,13.0,409.5,560.2,461.23
2016,1,15,10,0,912.0,59.0,3.7,14.0,454.0,612.5,501.75
2016,1,15,10,15,928.0,61.0,3.5,14.5,492.5,658.12,536.26
2016,1,15,10,30,944.0,63.0,3.3,15.0,531.0,701.99,567.54
2016,1,15,10,45,956.5,63.5,3.1,15.5,562.5,739.68,592.23
2016,1,15,11,0,969.0,64.0,2.9,16.0,594.0,774.87,614.55
2016,1,15,11,15,976.0,65.0,2.7,16.5,617.5,803.8,631.86
2016,1,15,11,30,983.0,66.0,2.5,17.0,641.0,829.54,646.56
2016,1,15,11,45,983.0,69.0,2.3,17.5,656.5,848.77,656.38
2016,1,15,12,0,983.0,72.0,2.1,18.0,672.0,864.32,663.48
2016,1,15,12,15,984.0,72.0,1.95,18.0,679.0,873.51,667.82
2016,1,15,12,30,985.0,72.0,1.8,18.0,686.0,878.95,669.65
2016,1,15,12,45,984.0,72.0,1.65,18.5,684.0,879.0,666.61
2016,1,15,13,0,983.0,72.0,1.5,19.0,682.0,875.26,661.12
2016,1,15,13,15,979.0,71.5,1.45,19.0,671.5,864.79,653.75
2016,1,15,13,30,975.0,71.0,1.4,19.0,661.0,850.67,644.12
2016,1,15,13,45,967.5,71.0,1.35,19.0,642.5,830.86,630.77
2016,1,15,14,0,960.0,71.0,1.3,19.0,624.0,807.72,615.29
2016,1,15,14,15,950.5,69.5,1.35,19.0,597.5,778.21,596.66
2016,1,15,14,30,941.0,68.0,1.4,19.0,571.0,745.8,575.87
2016,1,15,14,45,924.5,67.5,1.45,19.0,536.5,707.09,550.37
2016,1,15,15,0,908.0,67.0,1.5,19.0,502.0,666.35,522.45
2016,1,15,15,15,888.0,64.5,1.35,18.5,462.0,619.42,487.54
2016,1,15,15,30,868.0,62.0,1.2,18.0,422.0,571.29,450.86
2016,1,15,15,45,837.5,60.0,1.1,18.0,376.5,519.93,410.15
2016,1,15,16,0,807.0,58.0,1.0,18.0,331.0,465.98,366.39
2016,1,15,16,15,764.5,54.0,0.9,17.5,282.0,405.2,316.78
2016,1,15,16,30,722.0,50.0,0.8,17.0,233.0,346.68,267.27
2016,1,15,16,45,653.0,44.5,0.7,16.5,183.0,280.13,210.38
2016,1,15,17,0,584.0,39.0,0.6,16.0,133.0,219.4,157.21
2016,1,15,17,15,463.5,30.0,0.65,15.5,87.5,149.33,97.83
2016,1,15,17,30,343.0,21.0,0.7,15.0,42.0,89.32,31.4
2016,1,15,17,45,171.5,10.5,0.75,15.0,21.0,32.36,0.0
2016,1,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.15,7.5,9.5,9.16,0.0
2016,1,16,8,0,0.0,19.0,1.2,8.0,19.0,18.34,8.87
2016,1,16,8,15,0.0,34.0,1.4,8.5,34.0,32.88,22.32
2016,1,16,8,30,0.0,49.0,1.6,9.0,49.0,47.85,35.62
2016,1,16,8,45,0.0,65.0,1.8,9.5,65.0,63.84,49.63
2016,1,16,9,0,0.0,81.0,2.0,10.0,81.0,79.83,63.4
2016,1,16,9,15,0.0,97.0,2.0,10.0,97.0,95.84,77.08
2016,1,16,9,30,0.0,113.0,2.0,10.0,113.0,111.88,90.58
2016,1,16,9,45,0.0,88.0,2.0,10.5,88.0,85.62,67.94
2016,1,16,10,0,0.0,63.0,2.0,11.0,63.0,60.89,46.66
2016,1,16,10,15,0.0,79.0,2.0,11.0,79.0,76.4,59.74
2016,1,16,10,30,0.0,95.0,2.0,11.0,95.0,92.19,72.91
2016,1,16,10,45,1.0,133.5,2.0,11.5,134.5,131.7,105.59
2016,1,16,11,0,2.0,172.0,2.0,12.0,174.0,171.87,138.2
2016,1,16,11,15,3.0,179.5,2.25,12.0,182.0,180.18,144.78
2016,1,16,11,30,4.0,187.0,2.5,12.0,190.0,188.56,151.52
2016,1,16,11,45,2.0,163.5,2.75,12.5,165.0,162.65,129.94
2016,1,16,12,0,0.0,140.0,3.0,13.0,140.0,137.07,108.66
2016,1,16,12,15,241.5,188.5,3.5,13.5,339.5,402.73,330.18
2016,1,16,12,30,483.0,237.0,4.0,14.0,539.0,661.79,532.98
2016,1,16,12,45,486.5,235.0,4.55,14.5,539.0,662.94,533.59
2016,1,16,13,0,490.0,233.0,5.1,15.0,539.0,662.11,534.17
2016,1,16,13,15,699.5,162.0,5.3,15.0,591.0,752.22,608.73
2016,1,16,13,30,909.0,91.0,5.5,15.0,643.0,823.48,663.33
2016,1,16,13,45,906.5,89.0,5.75,15.0,626.5,806.27,651.8
2016,1,16,14,0,904.0,87.0,6.0,15.0,610.0,785.78,638.16
2016,1,16,14,15,894.0,85.5,6.15,15.0,584.0,757.16,617.83
2016,1,16,14,30,884.0,84.0,6.3,15.0,558.0,729.81,598.38
2016,1,16,14,45,855.5,86.0,6.5,15.0,523.0,687.12,566.93
2016,1,16,15,0,827.0,88.0,6.7,15.0,488.0,643.21,532.39
2016,1,16,15,15,805.0,85.5,6.85,14.0,448.5,597.52,497.5
2016,1,16,15,30,783.0,83.0,7.0,13.0,409.0,550.96,460.74
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.0,489.88,409.84
2016,1,16,16,0,657.0,89.0,7.4,12.0,313.0,430.16,358.88
2016,1,16,16,15,608.5,82.0,7.35,11.0,266.0,369.93,306.84
2016,1,16,16,30,560.0,75.0,7.3,10.0,219.0,312.84,256.03
2016,1,16,16,45,474.5,66.5,7.25,9.5,170.5,244.96,195.26
2016,1,16,17,0,389.0,58.0,7.2,9.0,122.0,184.91,141.14
2016,1,16,17,15,279.5,42.5,6.9,8.0,80.5,121.06,85.35
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,66.01,28.26
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,24.39,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.5,0.7,2.0,33.5,51.61,0.0
2016,1,17,8,0,432.0,27.0,0.7,3.0,67.0,127.7,80.75
2016,1,17,8,15,530.5,35.0,0.85,3.5,114.5,186.67,136.62
2016,1,17,8,30,629.0,43.0,1.0,4.0,162.0,255.53,198.77
2016,1,17,8,45,687.0,48.5,1.2,5.0,212.0,315.98,254.09
2016,1,17,9,0,745.0,54.0,1.4,6.0,262.0,380.92,311.73
2016,1,17,9,15,781.0,57.5,1.5,6.5,310.0,437.34,361.22
2016,1,17,9,30,817.0,61.0,1.6,7.0,358.0,495.2,410.21
2016,1,17,9,45,838.5,65.0,1.7,7.5,401.0,546.6,452.52
2016,1,17,10,0,860.0,69.0,1.8,8.0,444.0,597.45,493.1
2016,1,17,10,15,877.0,71.0,1.9,8.5,482.0,638.98,525.58
2016,1,17,10,30,894.0,73.0,2.0,9.0,520.0,682.05,558.14
2016,1,17,10,45,902.5,76.0,2.1,9.5,550.5,718.53,583.67
2016,1,17,11,0,911.0,79.0,2.2,10.0,581.0,752.46,607.13
2016,1,17,11,15,919.0,80.0,2.25,10.0,604.5,781.0,627.26
2016,1,17,11,30,927.0,81.0,2.3,10.0,628.0,806.6,645.26
2016,1,17,11,45,927.5,83.5,2.35,10.5,643.0,824.91,656.84
2016,1,17,12,0,928.0,86.0,2.4,11.0,658.0,839.76,666.05
2016,1,17,12,15,930.0,86.5,2.45,11.0,665.0,850.04,673.33
2016,1,17,12,30,932.0,87.0,2.5,11.0,672.0,856.78,678.27
2016,1,17,12,45,789.0,132.5,2.55,11.5,627.5,800.54,636.72
2016,1,17,13,0,646.0,178.0,2.6,12.0,583.0,732.49,585.77
2016,1,17,13,15,680.0,163.0,2.7,12.0,584.0,739.16,592.87
2016,1,17,13,30,714.0,148.0,2.8,12.0,585.0,742.32,596.21
2016,1,17,13,45,564.5,190.5,2.9,12.0,530.0,658.43,531.49
2016,1,17,14,0,415.0,233.0,3.0,12.0,475.0,572.85,464.12
2016,1,17,14,15,648.0,158.5,3.05,12.0,517.5,665.17,540.66
2016,1,17,14,30,881.0,84.0,3.1,12.0,560.0,729.82,592.06
2016,1,17,14,45,862.0,83.5,3.15,12.0,526.5,690.85,563.46
2016,1,17,15,0,843.0,83.0,3.2,12.0,493.0,650.14,532.64
2016,1,17,15,15,477.0,133.0,3.05,11.5,361.0,448.43,370.82
2016,1,17,15,30,111.0,183.0,2.9,11.0,229.0,261.3,215.15
2016,1,17,15,45,104.5,164.5,2.75,11.0,204.5,233.44,192.66
2016,1,17,16,0,98.0,146.0,2.6,11.0,180.0,205.96,169.68
2016,1,17,16,15,91.5,125.5,2.25,10.5,153.5,176.65,145.0
2016,1,17,16,30,85.0,105.0,1.9,10.0,127.0,147.81,120.23
2016,1,17,16,45,72.5,84.0,1.6,9.5,100.0,116.83,93.26
2016,1,17,17,0,60.0,63.0,1.3,9.0,73.0,86.99,66.95
2016,1,17,17,15,32.0,43.5,1.3,8.5,48.5,53.6,37.99
2016,1,17,17,30,4.0,24.0,1.3,8.0,24.0,24.55,9.79
2016,1,17,17,45,2.0,12.0,1.35,7.5,12.0,12.06,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,176.0,15.5,2.2,3.0,32.0,47.45,0.0
2016,1,18,8,0,352.0,31.0,2.5,4.0,64.0,116.68,75.08
2016,1,18,8,15,454.5,41.0,2.45,4.5,110.5,174.39,128.95
2016,1,18,8,30,557.0,51.0,2.4,5.0,157.0,242.73,190.33
2016,1,18,8,45,619.0,57.5,2.4,5.5,206.5,302.15,244.95
2016,1,18,9,0,681.0,64.0,2.4,6.0,256.0,366.64,302.63
2016,1,18,9,15,721.5,69.0,2.35,6.5,304.0,422.38,351.62
2016,1,18,9,30,762.0,74.0,2.3,7.0,352.0,481.78,401.83
2016,1,18,9,45,789.5,78.0,2.3,8.0,395.5,534.4,444.31
2016,1,18,10,0,817.0,82.0,2.3,9.0,439.0,587.06,485.28
2016,1,18,10,15,836.5,84.5,2.2,9.5,477.5,632.68,519.86
2016,1,18,10,30,856.0,87.0,2.1,10.0,516.0,677.05,552.38
2016,1,18,10,45,870.0,89.0,2.05,10.5,548.0,715.47,578.89
2016,1,18,11,0,884.0,91.0,2.0,11.0,580.0,751.72,602.82
2016,1,18,11,15,894.0,92.5,1.95,11.0,604.5,782.02,623.2
2016,1,18,11,30,904.0,94.0,1.9,11.0,629.0,809.52,641.47
2016,1,18,11,45,914.5,93.0,1.85,11.5,646.5,826.93,651.29
2016,1,18,12,0,925.0,92.0,1.8,12.0,664.0,845.74,662.18
2016,1,18,12,15,927.5,92.5,1.7,12.0,671.5,856.49,668.06
2016,1,18,12,30,930.0,93.0,1.6,12.0,679.0,863.71,671.59
2016,1,18,12,45,931.5,92.5,1.55,12.5,678.5,865.42,670.81
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,863.52,667.73
2016,1,18,13,15,929.5,91.5,1.35,13.0,668.5,854.0,659.48
2016,1,18,13,30,926.0,91.0,1.2,13.0,659.0,840.97,648.97
2016,1,18,13,45,920.5,90.0,1.1,13.5,641.5,822.42,634.29
2016,1,18,14,0,915.0,89.0,1.0,14.0,624.0,800.61,617.58
2016,1,18,14,15,905.0,87.5,0.9,14.0,598.0,771.8,597.24
2016,1,18,14,30,895.0,86.0,0.8,14.0,572.0,744.23,577.86
2016,1,18,14,45,884.0,83.0,0.75,14.0,539.0,707.51,552.67
2016,1,18,15,0,873.0,80.0,0.7,14.0,506.0,668.49,524.83
2016,1,18,15,15,852.5,77.0,0.7,14.0,466.5,621.54,490.58
2016,1,18,15,30,832.0,74.0,0.7,14.0,427.0,573.49,454.59
2016,1,18,15,45,803.0,71.0,0.75,14.0,382.0,520.05,413.84
2016,1,18,16,0,774.0,68.0,0.8,14.0,337.0,466.87,371.74
2016,1,18,16,15,731.0,63.0,0.8,13.0,288.0,405.84,322.91
2016,1,18,16,30,688.0,58.0,0.8,12.0,239.0,347.14,273.89
2016,1,18,16,45,621.0,51.5,0.85,11.0,189.5,282.83,218.92
2016,1,18,17,0,554.0,45.0,0.9,10.0,140.0,222.82,166.0
2016,1,18,17,15,439.0,35.0,1.0,9.5,94.0,153.68,106.2
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,94.85,46.89
2016,1,18,17,45,162.0,12.5,1.25,8.5,24.0,34.16,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,137.5,17.5,3.3,6.5,30.5,43.0,0.0
2016,1,19,8,0,275.0,35.0,3.4,7.0,61.0,104.04,67.34
2016,1,19,8,15,377.5,47.0,3.5,7.0,106.0,159.92,118.3
2016,1,19,8,30,480.0,59.0,3.6,7.0,151.0,226.48,177.63
2016,1,19,8,45,545.0,67.0,3.75,7.5,199.5,284.98,230.96
2016,1,19,9,0,610.0,75.0,3.9,8.0,248.0,348.96,288.06
2016,1,19,9,15,653.0,81.0,4.1,9.0,294.5,405.44,337.44
2016,1,19,9,30,696.0,87.0,4.3,10.0,341.0,464.33,387.36
2016,1,19,9,45,379.5,136.5,4.55,11.0,277.5,369.39,308.49
2016,1,19,10,0,63.0,186.0,4.8,12.0,214.0,231.43,190.17
2016,1,19,10,15,193.0,198.0,5.15,12.5,293.0,334.97,277.53
2016,1,19,10,30,323.0,210.0,5.5,13.0,372.0,448.34,370.84
2016,1,19,10,45,318.0,227.5,5.9,14.0,395.5,474.14,389.8
2016,1,19,11,0,313.0,245.0,6.3,15.0,419.0,498.62,407.64
2016,1,19,11,15,208.0,261.0,6.35,15.5,378.5,437.03,355.39
2016,1,19,11,30,103.0,277.0,6.4,16.0,338.0,369.8,298.25
2016,1,19,11,45,59.5,251.5,6.5,16.5,287.0,308.35,247.56
2016,1,19,12,0,16.0,226.0,6.6,17.0,236.0,238.47,189.7
2016,1,19,12,15,16.0,228.5,6.5,17.0,238.5,241.1,191.76
2016,1,19,12,30,16.0,231.0,6.4,17.0,241.0,243.73,193.77
2016,1,19,12,45,179.5,255.0,6.35,17.5,368.5,419.77,338.4
2016,1,19,13,0,343.0,279.0,6.3,18.0,496.0,587.78,471.4
2016,1,19,13,15,365.5,269.0,6.2,18.0,497.5,592.51,475.13
2016,1,19,13,30,388.0,259.0,6.1,18.0,499.0,595.44,478.0
2016,1,19,13,45,611.0,184.0,6.0,18.0,549.5,693.09,558.24
2016,1,19,14,0,834.0,109.0,5.9,18.0,600.0,767.73,616.97
2016,1,19,14,15,705.5,138.0,5.8,18.0,541.0,688.87,556.65
2016,1,19,14,30,577.0,167.0,5.7,18.0,482.0,606.59,491.26
2016,1,19,14,45,431.5,188.5,5.6,18.0,416.5,513.02,416.08
2016,1,19,15,0,286.0,210.0,5.5,18.0,351.0,420.13,340.53
2016,1,19,15,15,491.5,157.5,5.15,18.0,376.5,486.64,396.14
2016,1,19,15,30,697.0,105.0,4.8,18.0,402.0,532.93,433.25
2016,1,19,15,45,661.5,100.0,4.45,18.0,358.5,478.97,388.32
2016,1,19,16,0,626.0,95.0,4.1,18.0,315.0,426.16,343.98
2016,1,19,16,15,579.0,88.0,3.6,17.0,268.5,367.58,295.37
2016,1,19,16,30,532.0,81.0,3.1,16.0,222.0,312.02,247.95
2016,1,19,16,45,465.5,70.0,2.7,15.5,175.5,248.98,193.4
2016,1,19,17,0,399.0,59.0,2.3,15.0,129.0,191.59,143.07
2016,1,19,17,15,292.5,44.5,2.15,14.5,86.5,128.13,89.29
2016,1,19,17,30,186.0,30.0,2.0,14.0,44.0,74.74,39.31
2016,1,19,17,45,93.0,15.0,1.95,14.0,22.0,27.49,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,117.0,18.5,2.65,4.5,30.0,40.94,0.0
2016,1,20,8,0,234.0,37.0,2.7,5.0,60.0,97.88,64.69
2016,1,20,8,15,333.5,51.0,2.6,5.5,104.5,152.14,113.73
2016,1,20,8,30,433.0,65.0,2.5,6.0,149.0,217.1,171.12
2016,1,20,8,45,504.5,73.5,2.45,6.5,197.5,276.8,224.76
2016,1,20,9,0,576.0,82.0,2.4,7.0,246.0,342.27,282.34
2016,1,20,9,15,620.0,88.5,2.25,7.5,293.0,398.37,330.82
2016,1,20,9,30,664.0,95.0,2.1,8.0,340.0,457.03,379.69
2016,1,20,9,45,334.5,124.0,1.95,8.5,248.0,330.84,276.2
2016,1,20,10,0,5.0,153.0,1.8,9.0,156.0,155.28,126.51
2016,1,20,10,15,21.0,179.5,1.55,9.5,190.5,192.92,157.94
2016,1,20,10,30,37.0,206.0,1.3,10.0,225.0,238.61,194.68
2016,1,20,10,45,37.0,219.5,1.05,10.5,239.0,253.94,205.73
2016,1,20,11,0,37.0,233.0,0.8,11.0,253.0,269.24,216.61
2016,1,20,11,15,44.5,246.0,0.8,11.5,272.0,289.61,232.05
2016,1,20,11,30,52.0,259.0,0.8,12.0,291.0,310.26,247.53
2016,1,20,11,45,42.0,256.0,0.8,12.5,282.5,299.5,238.04
2016,1,20,12,0,32.0,253.0,0.8,13.0,274.0,288.43,228.56
2016,1,20,12,15,45.5,268.5,1.2,13.5,298.0,316.63,251.34
2016,1,20,12,30,59.0,284.0,1.6,14.0,322.0,345.01,273.83
2016,1,20,12,45,36.5,254.5,2.0,14.5,278.0,293.95,233.46
2016,1,20,13,0,14.0,225.0,2.4,15.0,234.0,235.76,186.99
2016,1,20,13,15,16.0,227.5,2.6,15.0,237.5,240.0,190.8
2016,1,20,13,30,18.0,230.0,2.8,15.0,241.0,244.22,194.44
2016,1,20,13,45,16.5,222.0,3.05,15.0,232.0,234.6,187.0
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,225.03,179.62
2016,1,20,14,15,92.5,234.5,3.35,15.0,286.0,312.39,252.11
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,396.91,320.58
2016,1,20,14,45,228.5,233.5,3.45,15.0,351.5,408.85,331.53
2016,1,20,15,0,287.0,212.0,3.5,15.0,354.0,423.61,344.58
2016,1,20,15,15,489.0,160.0,3.35,14.5,379.5,489.01,399.76
2016,1,20,15,30,691.0,108.0,3.2,14.0,405.0,534.46,437.26
2016,1,20,15,45,650.0,104.5,3.1,14.0,360.5,479.23,391.79
2016,1,20,16,0,609.0,101.0,3.0,14.0,316.0,425.58,347.14
2016,1,20,16,15,561.0,93.0,2.7,13.5,269.5,366.08,297.15
2016,1,20,16,30,513.0,85.0,2.4,13.0,223.0,309.74,248.59
2016,1,20,16,45,438.0,74.5,2.15,13.0,176.0,244.28,191.72
2016,1,20,17,0,363.0,64.0,1.9,13.0,129.0,187.13,141.5
2016,1,20,17,15,261.5,48.0,1.75,12.5,86.5,124.95,88.66
2016,1,20,17,30,160.0,32.0,1.6,12.0,44.0,72.83,40.83
2016,1,20,17,45,80.0,16.0,1.45,11.5,22.0,26.86,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,16.5,3.75,11.5,32.0,46.36,0.0
2016,1,21,8,0,323.0,33.0,4.1,12.0,64.0,112.45,71.51
2016,1,21,8,15,425.0,43.0,4.45,12.5,110.0,168.77,122.08
2016,1,21,8,30,527.0,53.0,4.8,13.0,156.0,235.68,180.93
2016,1,21,8,45,595.5,59.0,5.15,13.5,205.5,295.75,235.15
2016,1,21,9,0,664.0,65.0,5.5,14.0,255.0,361.61,293.49
2016,1,21,9,15,706.0,70.0,5.9,14.0,303.5,419.15,344.84
2016,1,21,9,30,748.0,75.0,6.3,14.0,352.0,477.41,395.82
2016,1,21,9,45,780.0,78.0,6.7,14.5,397.0,531.21,441.4
2016,1,21,10,0,812.0,81.0,7.1,15.0,442.0,585.44,486.33
2016,1,21,10,15,832.0,84.0,7.4,15.0,481.0,632.08,525.08
2016,1,21,10,30,852.0,87.0,7.7,15.0,520.0,677.54,562.32
2016,1,21,10,45,863.5,90.0,8.0,15.0,551.5,715.53,592.1
2016,1,21,11,0,875.0,93.0,8.3,15.0,583.0,751.26,619.66
2016,1,21,11,15,884.0,94.5,8.4,15.0,607.0,780.92,642.0
2016,1,21,11,30,893.0,96.0,8.5,15.0,631.0,807.77,662.19
2016,1,21,11,45,897.5,97.0,8.65,15.0,647.0,827.5,677.07
2016,1,21,12,0,902.0,98.0,8.8,15.0,663.0,839.13,685.84
2016,1,21,12,15,529.0,203.5,8.75,14.5,536.0,664.52,546.73
2016,1,21,12,30,156.0,309.0,8.7,14.0,409.0,461.1,375.36
2016,1,21,12,45,527.0,205.0,8.65,14.0,541.5,668.16,551.2
2016,1,21,13,0,898.0,101.0,8.6,14.0,674.0,851.12,697.09
2016,1,21,13,15,895.0,100.5,8.35,14.0,665.0,847.31,693.16
2016,1,21,13,30,892.0,100.0,8.1,14.0,656.0,835.09,683.45
2016,1,21,13,45,888.5,98.0,7.9,14.0,639.0,817.44,669.87
2016,1,21,14,0,885.0,96.0,7.7,14.0,622.0,796.53,653.91
2016,1,21,14,15,876.5,94.0,7.55,14.0,597.0,768.76,632.86
2016,1,21,14,30,868.0,92.0,7.4,14.0,572.0,738.22,609.7
2016,1,21,14,45,854.5,90.0,7.25,14.0,540.0,701.63,581.76
2016,1,21,15,0,841.0,88.0,7.1,14.0,508.0,662.96,551.09
2016,1,21,15,15,822.5,85.0,7.05,13.5,469.5,618.23,515.68
2016,1,21,15,30,804.0,82.0,7.0,13.0,431.0,572.29,478.45
2016,1,21,15,45,784.5,76.5,6.95,13.0,388.0,522.19,436.06
2016,1,21,16,0,765.0,71.0,6.9,13.0,345.0,471.58,392.18
2016,1,21,16,15,725.5,66.0,6.5,12.5,296.5,412.18,340.19
2016,1,21,16,30,686.0,61.0,6.1,12.0,248.0,356.3,289.81
2016,1,21,16,45,636.5,53.0,5.75,11.5,199.5,294.6,233.61
2016,1,21,17,0,587.0,45.0,5.4,11.0,151.0,236.9,179.86
2016,1,21,17,15,477.5,35.5,5.05,10.0,103.5,166.95,117.9
2016,1,21,17,30,368.0,26.0,4.7,9.0,56.0,108.28,61.59
2016,1,21,17,45,184.0,13.0,4.35,8.5,28.0,38.79,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
