Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,56.29,19.79
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,132.43,88.34
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,191.31,139.69
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,260.22,199.62
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,321.74,253.44
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,388.61,310.21
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,274.62,222.62
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,110.05,86.33
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,122.96,96.79
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,135.9,106.93
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,152.64,120.06
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,169.5,133.17
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,253.77,200.93
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,335.98,265.64
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,451.34,358.23
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,572.62,453.38
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,728.39,576.9
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,871.49,682.2
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,882.16,689.55
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,889.28,695.15
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,890.52,695.77
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,888.16,693.89
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,879.29,688.34
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,866.92,680.35
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,847.6,667.34
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,829.76,655.47
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,801.25,635.2
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,769.96,612.87
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,731.23,584.85
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,690.59,555.22
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,644.83,519.25
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,597.92,481.73
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,542.62,436.96
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,489.63,393.16
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,430.02,343.69
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,372.61,294.87
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,306.18,238.13
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,245.48,185.38
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,178.49,128.29
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,121.49,79.87
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,51.73,18.27
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,62.47,24.16
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,150.31,100.91
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,211.23,155.79
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,283.44,220.53
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,346.69,277.8
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,414.3,337.2
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,473.95,389.42
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,534.96,441.31
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,589.72,486.11
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,641.05,527.06
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,689.46,565.47
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,736.26,600.18
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,776.23,627.84
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,813.65,653.25
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,845.21,675.34
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,873.65,695.07
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,895.01,708.49
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,912.73,719.33
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,925.05,727.16
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,933.57,732.39
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,935.14,731.65
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,932.84,728.34
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,924.01,721.65
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,911.4,712.44
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,893.04,699.58
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,871.16,684.31
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,842.42,663.58
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,810.59,640.68
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,772.96,613.79
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,732.89,585.0
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,686.21,550.64
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,640.99,515.61
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,586.32,471.92
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,531.35,427.02
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,469.73,376.94
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,409.66,326.44
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,342.69,269.1
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,280.15,213.88
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,209.99,153.02
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,148.41,99.15
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,62.4,25.58
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,63.76,27.38
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,152.56,105.47
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,214.23,162.51
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,284.09,227.16
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,348.36,287.3
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,417.53,350.35
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,413.62,350.28
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,387.38,328.74
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,512.88,435.51
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,648.75,548.04
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,696.62,585.39
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,742.77,618.81
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,783.95,648.08
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,822.67,675.15
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,853.98,696.08
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,882.07,714.45
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,903.36,728.01
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,920.95,738.89
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,932.48,746.16
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,940.15,750.74
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,941.63,750.25
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,939.18,747.11
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,930.72,740.87
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,918.42,732.02
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,899.22,718.3
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,876.5,702.13
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,848.5,682.15
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,817.34,659.86
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,779.2,632.57
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,738.65,603.27
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,692.28,569.76
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,644.25,532.37
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,592.95,490.38
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,538.2,444.67
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,477.09,393.32
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,417.26,341.67
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,350.99,282.68
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,288.66,225.62
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,217.99,162.33
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,157.78,107.82
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,85.32,40.13
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,28.37,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,32.1,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,89.28,41.94
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,162.65,111.95
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,225.35,169.39
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,296.67,233.76
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,360.07,291.01
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,427.22,349.26
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,487.63,400.7
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,546.77,449.33
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,601.79,492.45
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,656.18,533.56
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,704.52,570.69
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,751.09,604.1
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,791.4,631.5
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,829.07,656.79
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,861.52,678.5
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,890.74,697.9
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,909.79,709.4
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,924.88,718.32
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,937.36,725.84
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,946.01,730.86
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,948.67,731.16
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,947.42,729.0
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,938.97,722.33
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,926.68,713.23
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,909.08,701.26
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,887.81,686.92
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,858.65,667.21
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,826.33,645.35
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,785.79,617.6
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,743.17,588.22
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,700.11,558.05
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,651.86,521.81
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,596.87,479.17
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,541.48,435.12
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,479.83,386.36
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,419.6,336.81
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,351.99,279.3
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,288.53,223.34
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,218.92,162.59
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,157.2,107.89
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,85.84,43.13
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,28.71,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,26.54,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,82.91,41.54
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,153.75,107.2
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,214.89,163.17
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,285.1,227.1
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,345.52,282.29
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,411.06,339.91
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,469.88,390.98
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,530.09,441.56
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,583.37,485.08
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,636.02,527.45
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,683.84,564.07
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,730.18,597.37
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,769.44,624.43
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,802.0,646.2
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,833.28,667.81
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,861.58,687.12
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,882.74,699.88
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,900.43,710.28
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,912.47,718.11
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,920.86,723.5
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,922.55,722.93
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,920.52,719.92
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,911.97,713.82
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,899.79,705.33
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,834.61,659.06
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,767.51,611.09
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,787.74,628.23
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,803.96,641.99
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,763.35,612.77
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,721.01,582.43
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,674.01,546.76
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,625.72,508.99
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,570.84,465.38
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,517.93,422.25
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,456.81,372.21
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,397.64,322.24
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,330.66,264.78
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,268.83,210.27
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,199.88,150.27
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,140.31,98.12
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,69.03,37.42
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,29.71,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,86.68,44.97
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,157.09,109.42
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,218.69,166.11
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,288.19,230.28
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,350.62,288.26
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,416.92,348.07
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,476.82,401.46
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,538.14,454.49
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,593.84,501.58
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,649.37,547.35
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,694.76,584.67
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,741.56,620.43
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,782.43,649.94
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,820.88,677.25
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,852.16,699.94
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,880.32,720.17
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,904.06,735.83
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,924.33,748.86
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,936.29,756.71
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,944.43,761.83
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,946.97,761.69
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,945.6,758.82
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,937.21,752.12
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,924.98,742.77
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,906.37,728.82
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,884.16,712.36
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,856.52,693.25
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,825.69,671.74
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,786.16,642.3
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,744.45,611.12
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,698.21,575.9
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,653.34,539.39
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,599.42,495.21
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,545.01,449.68
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,483.89,398.23
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,424.05,346.68
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,357.4,287.76
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,294.53,230.61
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,225.79,169.18
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,164.51,114.03
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,94.41,51.63
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,35.37,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,26.94,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,83.23,45.84
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,152.08,107.77
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,213.27,163.46
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,283.72,227.43
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,348.01,285.6
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,416.49,345.7
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,476.34,397.08
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,537.64,447.82
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,593.73,492.91
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,649.89,536.69
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,697.94,574.0
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,740.77,605.05
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,781.71,634.43
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,820.3,661.86
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,851.38,683.0
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,879.37,701.85
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,900.35,715.57
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,917.72,726.77
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,930.03,733.76
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,938.61,738.19
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,940.88,738.25
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,939.32,735.77
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,930.63,729.1
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,918.2,719.96
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,900.57,706.22
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,879.39,690.12
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,850.79,669.48
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,819.11,646.72
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,781.78,619.84
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,741.97,591.08
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,698.98,560.48
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,650.8,523.6
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,596.67,480.43
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,542.08,435.98
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,481.09,387.2
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,421.45,337.77
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,355.17,281.53
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,294.06,227.74
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,224.05,166.49
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,162.74,112.26
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,93.51,52.23
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,34.63,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.66,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,83.03,46.58
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,169.77,118.18
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,232.64,176.52
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,303.7,242.27
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,366.25,300.31
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,432.38,359.75
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,492.61,412.88
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,551.47,463.22
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,526.17,441.18
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,471.89,393.87
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,532.44,443.31
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,596.62,494.47
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,614.07,505.56
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,626.88,512.84
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,761.83,622.53
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,892.96,720.61
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,914.28,734.18
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,931.75,745.53
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,944.43,754.35
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,953.24,760.5
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,956.32,761.45
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,955.44,759.69
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,947.4,753.77
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,935.45,745.19
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,918.4,731.87
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,897.57,715.95
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,869.4,697.17
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,837.96,675.91
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,801.37,649.61
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,761.91,621.0
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,715.65,587.53
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,667.52,551.11
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,614.58,507.99
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,560.67,463.02
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,500.33,412.41
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,440.82,360.86
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,376.54,303.31
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,313.55,245.62
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,242.97,181.9
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,180.06,124.48
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,108.65,61.34
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,48.35,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,41.71,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,100.34,56.17
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,170.82,119.09
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,232.99,176.3
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,303.16,240.16
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,365.46,296.74
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,431.28,354.17
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,488.96,403.52
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,549.42,453.21
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,603.35,496.22
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,656.56,537.53
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,703.86,572.7
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,749.35,604.85
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,789.23,631.23
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,826.39,655.31
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,857.52,677.05
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,885.4,696.47
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,904.2,708.05
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,919.02,716.91
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,931.07,724.97
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,939.33,730.5
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,941.34,730.35
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,939.47,727.67
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,931.16,721.68
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,919.05,713.2
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,901.41,700.96
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,880.19,686.31
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,851.75,666.24
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,820.18,644.0
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,782.31,616.27
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,742.08,586.8
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,696.39,554.35
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,649.08,519.03
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,599.08,479.39
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,545.42,436.14
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,484.79,387.66
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,425.33,338.47
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,360.88,283.77
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,299.8,230.15
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,230.68,170.13
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,169.49,116.22
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,102.29,58.76
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,43.17,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,39.48,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,98.21,56.65
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,166.1,116.1
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,227.97,172.12
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,298.03,234.89
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,360.11,290.42
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,425.94,347.16
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,485.19,397.08
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,545.56,446.16
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,597.47,487.31
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,651.23,528.56
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,698.93,563.12
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,744.97,594.43
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,784.94,621.01
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,822.33,645.44
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,854.37,665.5
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,883.27,683.21
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,904.94,695.76
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,923.03,705.87
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,935.01,713.56
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,943.19,718.82
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,945.02,718.54
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,942.97,715.82
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,935.2,710.4
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,923.63,702.57
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,905.25,689.26
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,883.33,673.69
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,855.29,655.25
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,824.09,634.62
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,787.11,608.64
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,747.64,580.82
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,701.88,549.27
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,654.41,514.87
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,603.12,476.12
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,548.45,433.85
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,488.58,387.43
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,429.81,340.04
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,363.39,285.01
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,300.81,231.11
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,232.53,171.98
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,171.35,118.19
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,102.44,59.97
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,45.85,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,43.41,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,104.03,60.41
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,173.69,120.61
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,236.17,176.91
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,306.65,239.68
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,369.67,295.6
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,436.37,352.46
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,496.35,402.39
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,557.36,451.29
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,609.56,491.93
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,663.54,532.73
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,711.62,567.96
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,757.95,600.29
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,798.3,626.69
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,836.04,650.92
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,867.58,670.32
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,895.91,687.25
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,915.48,697.94
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,931.18,705.96
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,943.31,713.0
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,951.63,717.85
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,952.7,716.77
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,949.89,713.26
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,941.14,707.02
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,928.61,698.4
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,909.13,685.45
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,886.2,670.25
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,857.5,650.66
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,825.73,628.98
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,788.06,603.39
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,747.97,575.99
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,704.85,546.69
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,656.55,511.81
