Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,34.8,10.83
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,82.01,53.11
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,138.63,97.74
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,208.91,155.52
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,270.27,208.46
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,337.66,265.78
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,405.99,322.47
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,481.77,383.86
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,540.71,431.5
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,601.53,479.44
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,661.38,525.99
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,719.13,568.95
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,767.29,603.44
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,813.61,636.36
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,855.65,664.66
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,895.39,691.09
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,927.6,712.77
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,956.52,732.09
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,979.72,747.63
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,999.3,760.73
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,1011.11,768.0
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,1018.97,772.66
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,1022.11,772.91
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,1021.19,770.53
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,1012.18,764.01
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,999.2,754.93
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,981.0,742.67
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,958.94,727.85
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,930.57,709.88
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,898.81,689.51
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,859.74,662.51
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,818.09,633.6
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,771.05,601.64
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,722.02,567.88
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,668.04,528.08
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,612.89,485.14
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,552.18,437.1
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,493.44,389.25
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,427.64,334.73
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,364.2,280.63
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,294.57,221.34
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,230.65,165.37
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,160.45,105.67
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,102.67,57.75
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,36.6,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,45.6,15.76
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,119.48,74.29
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,180.06,126.0
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,251.67,188.25
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,316.57,245.98
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,386.82,306.56
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,451.4,360.92
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,518.17,414.97
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,578.56,462.73
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,636.91,507.44
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,691.63,547.24
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,745.03,583.03
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,792.96,614.77
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,838.75,644.46
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,877.38,667.46
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,912.95,688.0
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,944.2,705.82
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,972.04,721.22
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,991.13,731.37
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,1006.3,739.1
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,1017.61,745.89
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,1024.96,750.31
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,1024.59,748.48
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,1020.23,744.33
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,1010.38,738.29
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,996.66,729.93
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,976.43,718.02
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,952.61,703.84
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,923.51,686.16
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,891.21,666.27
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,852.15,641.65
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,810.53,615.05
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,762.97,583.64
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,716.54,552.65
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,628.82,489.13
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,547.65,428.36
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,518.4,406.5
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,482.81,378.09
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,416.22,324.04
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,353.21,271.31
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,283.94,213.56
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,220.98,159.44
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,152.33,101.98
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,95.89,55.8
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,35.51,1.2
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,25.2,10.57
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,54.07,37.28
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,86.99,65.36
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,122.52,95.59
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,158.13,125.58
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,195.73,156.56
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,277.82,222.62
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,375.17,299.47
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,456.63,363.23
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,552.89,436.54
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,633.29,495.62
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,718.07,555.37
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,765.19,585.98
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,810.48,615.28
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,845.94,637.58
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,882.53,660.57
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,913.05,681.13
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,940.43,699.69
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,961.32,712.66
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,978.66,723.38
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,989.43,730.84
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,996.45,736.03
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,996.47,735.77
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,992.7,733.15
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,983.59,727.79
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,970.78,720.13
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,949.55,705.92
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,925.04,689.6
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,895.71,670.77
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,867.84,652.94
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,823.23,623.73
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,777.35,593.39
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,730.22,562.47
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,683.47,530.36
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,628.25,489.79
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,573.19,448.37
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,512.7,402.63
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,453.62,356.56
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,387.88,303.45
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,326.11,252.13
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,259.29,196.58
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,198.32,144.87
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,133.93,91.77
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,81.58,49.78
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,32.25,3.58
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.9,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,33.02,16.24
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,65.25,44.92
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,102.99,77.01
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,144.47,112.51
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,186.36,148.36
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,230.85,185.86
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,271.27,219.07
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,318.01,256.64
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,274.45,220.43
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,214.94,170.27
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,174.96,137.37
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,134.47,103.94
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,187.13,146.07
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,240.75,188.33
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,174.92,135.46
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,109.69,82.9
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,129.43,98.37
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,149.24,113.71
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,153.14,116.49
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,157.06,119.31
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,142.77,107.98
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,128.49,96.68
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,128.49,96.5
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,128.49,96.32
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,134.9,101.38
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,141.33,106.47
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,138.34,104.01
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,135.37,101.58
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,183.45,139.46
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,231.8,177.28
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,223.62,171.15
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,215.47,165.13
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,465.28,368.43
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,664.32,523.86
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,611.22,482.41
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,558.01,441.13
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,481.56,381.53
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,408.71,323.65
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,348.55,274.74
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,292.83,228.32
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,233.17,178.08
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,179.14,131.93
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,122.18,84.74
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,75.04,46.78
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,30.35,5.27
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.93,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,19.79,8.74
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,35.88,23.84
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,58.08,42.88
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,80.31,61.74
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,104.58,81.85
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,129.69,102.39
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,91.14,70.28
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,53.15,38.53
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,80.76,61.14
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,108.8,83.83
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,126.58,97.78
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,144.41,111.63
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,150.31,116.05
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,156.24,120.5
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,167.81,129.27
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,179.52,138.1
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,185.97,143.0
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,192.46,147.95
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,366.98,285.41
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,549.62,423.95
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,522.51,402.38
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,503.19,387.12
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,514.01,394.76
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,524.41,402.02
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,491.93,377.37
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,459.47,352.73
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,440.95,339.06
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,422.35,325.29
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,383.08,295.66
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,344.39,266.26
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,304.51,235.86
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,259.46,201.16
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,154.21,118.81
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,52.21,36.94
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,74.96,55.6
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,97.95,74.46
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,51.7,37.0
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.79,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.82,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.86,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.89,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.93,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,16.89,8.45
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,29.93,19.2
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,193.75,153.84
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,367.18,291.06
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,378.22,297.65
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,386.13,301.87
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,386.47,300.32
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,390.95,301.8
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,442.22,339.94
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,502.47,383.86
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,611.82,466.31
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,718.25,544.25
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,777.32,585.12
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,830.01,621.29
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,836.09,624.87
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,839.77,627.06
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,797.97,594.95
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,747.75,557.35
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,805.16,599.86
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,851.77,633.65
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,841.71,626.57
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,828.61,617.88
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,841.27,629.04
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,840.14,628.41
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,797.07,598.55
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,755.45,569.92
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,709.29,538.56
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,662.07,505.23
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,609.09,467.28
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,556.18,428.46
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,496.82,383.97
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,439.17,339.58
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,376.36,290.2
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,315.73,241.2
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,251.01,188.62
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,193.34,140.81
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,131.73,90.71
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,81.42,50.99
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,33.09,9.35
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.93,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,6.26,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,11.09,3.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,13.5,5.72
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,25.1,15.37
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,36.7,24.91
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,42.03,29.21
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,47.36,33.48
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,49.3,34.88
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,51.25,36.28
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,34.32,22.41
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,17.4,8.56
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,31.43,19.91
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,45.48,31.15
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,46.94,32.34
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,48.4,33.54
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,58.58,41.7
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,68.77,49.82
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,188.49,144.87
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,310.89,239.24
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,369.88,284.13
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,421.19,323.03
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,269.01,207.26
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,117.62,88.59
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,107.77,80.83
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,97.94,72.96
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,144.43,109.98
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,191.28,146.94
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,124.51,94.46
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,59.01,42.2
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,90.5,67.85
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,122.53,93.93
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,114.17,87.44
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,105.83,80.99
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,67.68,50.27
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,29.93,19.32
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,25.58,15.77
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,21.23,12.17
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,16.88,8.56
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,12.53,4.89
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,8.67,1.56
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.82,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.82,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,15.92,6.91
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,27.03,17.07
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,41.05,29.32
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,55.12,41.45
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,69.78,53.85
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,84.47,66.02
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,53.63,39.78
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,23.17,13.94
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,55.58,41.06
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,88.07,67.88
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,261.08,210.51
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,438.77,350.96
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,246.6,197.78
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,46.43,32.67
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,95.93,73.0
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,146.21,113.24
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,148.14,114.62
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,150.1,116.08
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,111.19,84.58
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,72.65,53.35
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,191.48,148.73
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,312.88,243.84
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,291.75,227.11
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,270.63,210.61
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,252.47,196.47
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,234.34,182.34
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,194.96,151.31
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,155.93,120.34
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,149.56,115.38
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,143.23,110.46
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,135.31,104.31
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,127.41,98.18
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,140.81,109.44
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,154.32,120.86
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,181.75,143.67
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,208.47,165.82
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,136.96,108.14
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,67.67,51.16
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,57.98,43.25
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,48.3,35.22
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,39.1,27.55
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,29.92,19.74
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,21.22,12.19
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,12.53,4.62
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,6.26,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.91,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,9.64,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,30.66,18.51
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,52.32,37.71
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,81.03,61.91
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,110.78,86.86
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,140.85,112.05
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,172.19,137.93
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,119.5,94.43
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,63.8,47.81
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,109.81,85.47
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,156.5,122.74
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,181.97,142.55
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,207.9,162.53
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,110.63,84.64
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,15.47,7.06
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,17.41,8.62
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,19.34,10.15
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,35.81,23.52
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,52.28,36.81
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,393.46,309.58
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,733.53,557.81
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,623.99,473.67
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,511.46,388.29
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,548.52,416.22
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,576.28,436.58
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,572.15,433.43
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,567.33,430.03
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,542.06,411.56
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,516.64,393.07
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,331.81,255.62
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,156.95,119.73
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,151.07,115.61
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,145.22,111.23
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,194.38,150.63
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,243.27,189.34
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,182.71,141.94
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,123.64,95.12
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,189.87,149.73
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,252.32,199.79
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,215.94,170.74
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,177.89,140.18
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,142.99,111.63
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,109.53,83.77
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,76.27,56.14
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,45.84,30.93
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,22.01,8.33
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,9.42,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,23.25,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,66.36,39.3
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,122.21,83.31
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,179.96,131.47
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,248.9,189.89
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,309.87,242.68
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,376.29,298.71
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,440.09,350.85
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,507.66,404.34
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,565.83,450.05
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,624.53,494.92
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,678.79,534.78
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,732.75,571.72
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,638.43,495.99
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,505.26,388.85
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,393.07,303.26
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,262.36,201.15
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,483.35,372.22
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,706.78,533.12
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,855.41,640.32
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,990.43,726.62
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,880.64,651.68
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,744.58,551.36
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,884.31,656.88
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,1000.94,733.83
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,991.29,726.56
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,977.93,718.4
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,957.8,706.49
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,934.28,692.42
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,905.48,673.87
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,873.63,653.32
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,834.49,628.24
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,796.79,604.0
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,620.04,477.17
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,454.85,351.13
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,543.78,423.79
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,595.69,465.06
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,536.22,419.39
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,478.15,374.15
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,415.47,324.09
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,354.97,274.0
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,287.39,217.55
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,225.64,164.5
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,160.48,109.23
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,105.57,63.89
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,40.74,15.28
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,10.42,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,28.49,0.0
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,74.56,43.25
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,135.45,91.03
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,196.11,142.54
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,268.36,204.8
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,332.43,260.63
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,401.76,319.19
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,467.9,373.54
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,538.31,429.36
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,598.98,476.79
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,659.9,523.12
