Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,935.77,711.55
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,961.55,727.61
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,975.5,734.22
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,991.5,742.28
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,1001.18,747.52
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,1007.28,750.43
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,1007.23,747.77
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,1003.56,742.83
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,993.4,735.19
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,979.72,725.35
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,959.16,711.42
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,935.31,695.41
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,910.39,678.77
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,877.62,656.98
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,837.32,630.09
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,794.99,601.7
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,748.06,569.87
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,699.76,536.79
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,645.68,497.47
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,592.37,457.83
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,532.99,413.18
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,474.73,368.14
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,410.58,317.43
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,349.65,267.8
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,284.86,214.59
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,225.88,164.96
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,161.35,111.74
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,108.55,69.25
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,54.33,30.25
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,19.01,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,21.72,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,68.88,36.16
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,120.9,77.4
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,186.5,133.42
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,248.49,190.0
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,318.19,253.31
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,382.62,311.72
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,450.57,371.47
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,514.31,426.2
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,579.63,480.55
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,637.54,527.26
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,696.6,573.27
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,751.65,612.84
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,805.5,650.82
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,851.84,683.85
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,895.79,714.83
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,934.83,740.78
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,970.87,764.34
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,1000.48,782.55
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,1026.54,798.1
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,1046.09,809.29
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,1061.71,817.79
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,1071.26,823.38
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,1076.75,826.28
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,1076.2,823.88
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,1071.55,818.84
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,1060.91,811.06
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,1046.29,800.71
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,1025.3,786.44
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,1000.56,769.69
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,969.98,748.56
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,936.07,725.15
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,895.39,696.9
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,852.11,666.72
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,804.14,632.71
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,754.18,597.05
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,699.24,557.4
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,643.11,513.94
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,583.18,466.74
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,521.83,417.44
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,455.6,362.18
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,391.35,306.95
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,322.25,247.95
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,257.94,191.32
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,189.13,131.34
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,129.99,80.97
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,69.09,35.02
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,25.19,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,23.9,0.0
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,74.62,40.27
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,127.75,82.42
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,193.89,138.4
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,255.95,193.66
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,324.58,253.71
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,388.2,309.25
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,455.1,365.74
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,516.49,416.2
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,578.75,465.67
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,637.34,510.24
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,693.44,551.57
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,745.1,585.32
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,795.04,616.93
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,840.09,646.53
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,882.82,674.15
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,918.85,695.57
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,951.76,714.65
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,980.72,730.9
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,1006.29,744.82
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,1023.71,753.91
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,1037.3,760.66
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,1045.9,766.34
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,1050.64,769.73
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,1047.74,767.4
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,1041.0,762.78
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,1029.32,756.53
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,1013.94,747.95
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,990.38,734.02
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,963.56,717.91
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,932.47,698.48
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,898.44,676.98
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,858.56,651.6
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,819.78,626.7
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,772.03,596.02
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,722.73,563.71
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,667.45,524.09
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,611.72,482.41
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,551.41,436.42
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,492.37,390.01
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,427.57,337.15
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,365.51,285.01
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,299.07,229.09
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,238.12,176.48
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,172.84,121.08
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,117.37,75.03
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,62.38,33.67
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,22.05,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,24.77,1.81
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,63.77,39.27
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,111.02,76.63
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,170.06,125.72
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,152.82,119.51
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,109.41,87.23
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,190.36,153.67
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,279.77,226.44
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,351.59,283.73
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,428.68,344.11
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,430.17,342.64
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,417.25,329.57
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,450.63,353.6
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,483.45,376.53
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,501.27,387.59
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,517.64,397.45
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,716.44,549.18
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,920.18,689.88
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,863.76,647.33
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,790.68,590.64
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,899.95,670.57
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,1005.88,738.54
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,1014.85,743.52
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,1020.25,747.32
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,978.64,719.7
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,927.88,682.54
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,913.15,674.13
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,896.04,663.75
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,925.21,687.76
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,941.0,698.51
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,848.45,637.99
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,755.63,571.64
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,698.75,531.6
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,638.58,488.43
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,620.03,476.77
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,592.2,457.93
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,524.75,407.66
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,457.64,357.05
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,418.95,328.54
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,378.35,297.52
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,327.58,257.47
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,279.24,218.44
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,229.0,177.32
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,181.47,137.49
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,132.49,96.49
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,89.15,60.68
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,48.48,29.52
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.21,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,25.9,5.15
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,63.82,39.82
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,110.59,76.52
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,167.82,123.68
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,223.82,171.78
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,287.39,226.29
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,277.57,222.83
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,247.31,199.36
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,156.4,124.79
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,61.88,45.78
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,103.71,80.03
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,145.99,114.14
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,232.18,183.29
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,326.49,257.24
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,323.25,253.71
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,313.36,245.2
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,619.29,491.93
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,922.06,716.14
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,950.75,733.31
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,976.45,749.65
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,1002.12,764.71
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,1019.07,773.65
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,1028.13,778.75
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,1033.51,781.48
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,1034.52,781.74
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,1031.75,779.61
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,1021.03,772.2
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,1006.67,762.47
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,986.97,748.12
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,963.71,731.47
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,933.75,711.35
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,900.77,689.16
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,862.77,663.4
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,822.08,635.63
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,778.07,606.24
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,729.1,572.9
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,675.59,534.14
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,621.1,492.59
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,560.69,445.82
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,500.91,398.3
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,437.02,345.64
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,375.22,293.16
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,308.19,236.15
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,246.3,182.18
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,181.09,126.09
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,124.85,78.74
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,61.71,34.74
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,26.22,0.51
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,27.89,6.47
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,80.9,46.48
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,132.97,88.38
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,197.27,143.53
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,257.93,197.96
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,324.84,256.95
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,387.63,311.91
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,453.7,367.83
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,514.54,417.19
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,576.4,465.53
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,634.18,509.21
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,691.78,551.15
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,743.05,584.44
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,789.84,613.39
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,834.75,642.37
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,877.45,669.24
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,913.32,690.54
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,946.23,709.61
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,974.03,724.57
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,998.5,737.17
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,1015.7,745.54
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,1029.21,751.6
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,1037.42,755.16
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,1041.86,756.42
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,1039.12,752.5
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,1032.62,746.42
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,1020.84,738.62
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,1005.44,728.69
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,982.88,713.66
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,957.1,696.72
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,926.09,678.39
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,892.17,658.04
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,856.03,636.02
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,813.48,609.43
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,766.13,579.19
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,717.31,547.43
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,662.55,510.1
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,607.4,470.65
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,547.95,426.85
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,488.83,381.79
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,424.32,331.04
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,362.71,280.82
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,297.23,226.42
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,237.11,175.13
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,173.36,121.54
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,119.3,77.01
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,64.33,35.63
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,24.31,0.71
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,9.16,0.13
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,18.33,9.45
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,30.89,20.37
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,43.47,31.21
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,57.5,43.0
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,71.59,54.55
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,86.69,66.81
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,101.83,78.89
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,117.99,91.6
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,134.19,104.17
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,124.31,95.83
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,114.47,87.63
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,126.25,96.64
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,138.06,105.57
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,185.05,142.28
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,232.66,178.78
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,202.02,154.31
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,171.32,129.96
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,134.14,100.8
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,97.04,71.55
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,116.16,86.37
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,135.32,101.05
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,132.39,98.71
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,129.45,96.41
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,138.79,103.53
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,148.12,110.6
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,156.93,117.5
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,165.71,124.39
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,118.98,88.01
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,72.67,51.74
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,94.05,68.59
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,115.54,85.48
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,103.27,76.03
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,91.04,66.59
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,83.25,60.62
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,75.48,54.63
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,136.84,103.46
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,198.5,152.07
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,123.08,93.26
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,49.28,34.45
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,42.98,29.56
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,36.69,24.58
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,30.4,19.52
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,24.12,14.37
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,18.32,9.53
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.53,4.63
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.71,0.47
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.89,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.47,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,5.78,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,11.57,3.73
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,19.29,10.36
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,27.02,16.97
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,35.72,24.3
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,44.43,31.54
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,48.3,34.66
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,52.18,37.73
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,55.58,40.3
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,58.98,42.83
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,50.76,35.97
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,42.54,29.15
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,73.06,53.69
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,103.72,77.97
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,136.24,103.69
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,169.05,129.4
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,154.14,117.14
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,139.13,104.92
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,204.43,156.02
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,270.49,206.94
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,282.19,215.29
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,293.87,223.69
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,282.5,214.91
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,271.07,206.15
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,299.05,227.08
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,327.01,247.8
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,344.83,261.29
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,370.07,280.31
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,458.08,346.96
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,551.22,415.63
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,539.74,407.5
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,527.38,399.06
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,487.58,369.98
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,442.78,337.14
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,501.01,384.31
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,548.12,421.95
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,379.55,293.41
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,223.65,171.39
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,343.85,269.13
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,430.41,336.39
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,375.71,292.09
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,322.64,248.51
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,265.91,201.92
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,212.31,156.76
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,167.95,117.05
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,123.6,77.45
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,68.11,36.53
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,27.02,3.82
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,8.01,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,36.0,15.4
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,81.62,49.42
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,131.3,88.51
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,193.65,140.31
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,253.79,191.94
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,322.86,250.82
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,384.8,303.09
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,450.45,356.8
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,514.04,407.44
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,580.92,459.08
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,639.53,502.82
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,698.08,545.0
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,750.69,579.77
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,804.92,614.93
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,850.53,645.01
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,893.87,673.29
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,932.49,696.73
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,968.37,718.06
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,996.81,735.39
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,1021.79,750.41
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,1040.75,760.62
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,1055.91,768.45
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,1064.72,773.44
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,1069.58,776.05
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,1068.4,773.73
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,1063.25,769.04
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,1051.73,761.27
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,1036.35,751.17
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,1015.19,737.8
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,990.39,722.17
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,959.9,702.86
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,926.19,681.44
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,885.37,655.2
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,842.1,627.17
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,795.07,597.28
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,746.12,565.66
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,691.58,528.56
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,635.99,487.84
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,577.14,444.1
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,517.05,398.12
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,451.86,346.96
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,388.72,295.63
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,321.12,240.4
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,257.98,187.02
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,190.07,129.89
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,131.84,81.81
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,72.93,38.25
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,29.88,5.5
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.97,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,10.12,1.9
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,18.33,9.68
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,29.44,19.4
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,40.56,29.03
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,52.17,38.91
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,63.79,48.61
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,154.93,124.62
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,255.82,207.65
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,288.95,233.88
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,317.78,256.24
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,169.09,135.3
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,17.39,8.84
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,85.55,65.05
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,154.55,120.7
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,150.66,117.24
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,146.79,113.89
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,210.35,164.67
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,274.72,215.27
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,559.75,442.98
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,843.09,655.95
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,750.96,581.49
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,652.31,502.95
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,469.94,365.6
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,274.02,212.73
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,270.01,209.57
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,265.94,206.09
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,244.4,189.38
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,222.9,172.67
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,245.49,190.55
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,268.03,208.35
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,337.53,263.67
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,400.92,313.84
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,391.03,306.76
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,380.67,299.48
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,364.15,287.99
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,347.13,275.98
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,402.87,323.39
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,446.48,359.97
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,467.07,378.49
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,468.19,380.05
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,408.47,330.73
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,350.85,281.92
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,286.92,226.89
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,228.72,176.06
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,170.1,124.88
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,118.44,80.65
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,66.31,40.31
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,26.92,7.47
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,11.8,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,13.27,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,46.24,20.5
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,100.88,59.87
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,156.62,106.33
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,223.04,164.5
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,285.61,221.15
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,353.57,281.33
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,418.06,337.09
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,485.26,392.86
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,547.24,442.37
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,608.73,489.49
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,666.57,532.72
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,723.76,572.77
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,775.97,606.01
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,826.55,637.19
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,871.54,667.2
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,914.0,695.26
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,950.99,718.05
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,984.87,738.61
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,1012.53,756.38
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,1036.65,771.87
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,1054.71,781.96
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,1068.9,789.62
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,1077.64,794.94
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,1082.39,797.84
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,1080.12,795.24
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,1073.84,790.22
