Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,1062.1,782.91
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,1046.46,773.21
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,1024.66,759.56
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,999.24,743.6
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,967.96,723.4
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,933.44,701.04
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,891.49,673.84
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,847.31,644.92
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,798.95,613.69
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,748.76,580.71
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,694.14,542.81
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,640.18,502.42
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,578.59,455.7
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,517.43,407.88
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,452.06,354.61
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,388.86,301.55
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,321.64,244.9
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,259.26,190.83
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,192.45,133.66
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,134.42,84.86
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,75.96,40.94
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,32.92,8.88
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,14.6,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,47.92,22.1
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,101.88,60.57
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,157.19,106.16
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,223.04,163.07
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,285.05,218.05
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,353.07,276.89
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,416.86,330.76
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,483.44,384.72
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,545.37,432.21
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,608.24,478.25
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,665.1,519.43
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,722.82,558.75
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,774.43,591.34
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,824.43,622.02
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,869.68,649.2
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,912.52,674.29
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,949.09,695.41
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,982.59,714.38
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,1010.44,731.64
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,1034.79,746.75
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,1053.56,759.06
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,1068.52,769.13
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,1077.11,774.74
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,1081.75,778.05
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,1079.9,776.51
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,1074.08,772.62
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,1062.34,765.56
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,1046.75,756.21
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,1024.97,743.53
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,999.59,728.57
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,967.98,709.09
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,933.19,687.51
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,893.65,662.65
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,851.43,635.8
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,803.7,604.61
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,754.08,571.81
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,698.78,534.78
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,644.14,495.18
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,582.75,449.62
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,521.78,402.98
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,456.25,351.57
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,392.73,299.94
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,325.56,244.91
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,262.62,191.56
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,195.99,135.03
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,137.93,86.52
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,78.17,41.92
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,33.8,9.77
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,14.38,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,50.15,24.73
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,103.38,63.11
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,157.62,107.8
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,222.29,163.45
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,283.93,217.96
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,351.62,276.54
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,414.5,330.04
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,480.07,383.86
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,541.86,433.05
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,604.74,481.38
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,662.07,523.83
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,718.98,564.11
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,768.44,595.55
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,818.51,626.66
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,862.99,654.14
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,905.11,679.49
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,941.47,700.46
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,974.85,719.1
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,1002.2,733.87
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,1026.12,746.29
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,1044.01,754.76
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,1058.16,760.86
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,1066.54,764.86
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,1071.04,766.54
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,1069.11,762.78
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,1063.28,756.76
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,1051.63,748.76
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,1036.2,738.56
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,1014.13,724.85
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,988.53,709.04
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,957.3,689.17
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,922.95,667.36
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,883.49,642.68
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,841.45,616.2
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,793.49,586.71
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,743.74,555.58
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,691.51,520.89
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,636.15,481.41
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,575.12,437.37
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,514.56,392.2
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,450.24,342.17
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,387.9,291.99
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,320.75,238.15
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,258.44,186.32
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,193.23,131.86
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,136.43,85.0
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,77.94,41.76
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,34.49,10.84
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,7.86,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,16.39,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,53.93,26.19
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,108.88,65.4
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,164.17,111.0
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,229.52,167.25
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,291.59,221.82
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,359.31,279.79
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,422.68,332.96
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,488.71,386.26
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,549.91,434.08
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,611.82,480.71
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,669.14,523.07
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,723.86,561.44
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,774.64,594.98
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,823.79,626.87
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,868.16,655.24
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,910.11,681.68
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,946.23,704.22
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,979.3,724.63
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,1006.76,742.44
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,1030.75,758.04
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,1048.68,768.24
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,1062.85,776.37
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,1070.69,781.61
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,1074.61,784.48
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,1072.13,783.78
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,1065.73,780.67
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,1053.47,773.38
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,1037.42,763.7
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,1015.3,748.54
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,989.68,731.14
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,958.83,712.5
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,924.88,691.68
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,884.54,665.28
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,841.73,637.0
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,793.73,605.54
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,743.96,572.44
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,690.85,535.09
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,634.84,493.06
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,573.99,447.05
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,513.63,400.17
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,448.9,347.96
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,386.37,296.04
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,319.52,240.4
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,257.33,187.25
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,191.94,132.06
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,135.39,85.21
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,77.76,42.35
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,34.95,11.99
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,7.86,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,15.18,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,48.73,28.75
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,92.48,62.3
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,141.03,101.44
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,198.32,149.18
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,146.44,113.2
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,70.58,53.36
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,83.21,63.55
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,95.87,73.56
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,257.03,205.1
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,435.42,346.29
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,480.51,380.08
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,525.81,413.75
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,657.32,517.8
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,799.23,624.08
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,844.86,655.17
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,884.65,682.16
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,865.98,666.23
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,826.13,630.44
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,834.67,634.86
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,840.09,636.85
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,873.03,658.55
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,904.35,678.79
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,1000.22,750.35
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1082.53,804.9
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,1085.67,804.54
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,1084.76,802.08
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,1074.14,794.56
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,1059.58,784.59
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,1040.8,772.33
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,1018.07,757.53
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,986.92,737.12
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,952.45,714.48
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,906.71,684.02
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,859.32,652.26
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,810.55,620.0
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,759.95,586.07
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,705.88,548.29
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,650.3,506.63
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,589.99,460.5
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,528.55,412.62
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,464.28,360.41
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,401.28,307.69
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,333.09,251.02
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,269.23,196.29
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,202.53,139.05
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,143.92,89.51
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,83.33,44.09
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,37.82,12.79
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,19.04,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,45.04,27.59
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,82.23,55.69
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,121.72,88.89
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,164.97,125.75
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,207.36,161.68
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,252.11,198.79
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,282.34,223.56
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,305.43,241.37
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,452.62,358.12
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,628.3,493.09
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,685.25,534.35
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,739.46,571.86
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,791.89,605.1
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,842.91,636.62
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,887.17,663.93
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,928.87,689.13
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,964.65,710.33
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,997.23,729.26
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,1023.48,745.43
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,1046.16,759.33
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,1056.29,763.67
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,1061.95,765.33
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,1068.91,768.84
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,1072.1,770.03
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,1069.99,768.33
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,1064.1,764.4
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,990.08,715.98
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,904.75,655.39
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,956.04,694.4
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,987.29,714.35
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,815.27,597.98
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,642.86,471.94
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,710.08,525.2
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,759.86,563.88
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,731.8,546.33
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,697.81,524.75
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,648.42,490.12
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,596.8,453.16
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,548.5,418.12
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,497.14,379.43
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,438.05,332.6
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,382.62,287.48
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,316.0,234.53
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,254.35,183.93
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,189.79,130.83
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,134.13,85.64
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,78.25,44.28
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,35.96,14.35
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,8.36,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,16.41,0.64
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,41.79,26.81
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,72.81,51.97
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,107.52,80.55
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,147.12,113.69
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,193.15,152.08
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,242.13,192.47
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,339.69,271.57
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,459.49,368.41
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,485.8,388.84
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,504.82,402.28
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,547.23,433.82
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,587.58,462.85
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,630.27,493.33
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,672.11,522.55
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,697.81,539.43
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,720.1,553.61
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,826.99,633.98
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,936.91,709.31
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,884.74,668.2
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,817.39,612.7
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,804.52,600.3
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,794.66,589.64
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,797.86,590.74
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,799.48,590.68
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,827.09,610.93
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,858.69,633.62
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,817.55,603.82
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,781.85,577.93
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,734.83,544.52
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,688.18,511.19
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,535.86,401.44
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,389.63,292.68
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,482.19,364.73
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,561.37,424.83
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,646.54,493.89
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,702.06,540.21
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,650.3,502.43
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,597.92,463.9
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,509.29,396.86
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,428.68,334.71
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,396.47,308.69
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,359.71,277.29
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,296.89,225.62
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,238.09,176.3
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,176.56,125.42
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,124.36,83.09
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,72.73,44.03
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,33.26,14.84
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,9.83,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,19.25,3.61
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,50.56,32.12
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,90.78,63.45
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,132.8,96.33
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,187.51,141.17
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,206.67,161.53
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,213.19,169.14
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,183.45,145.5
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,145.76,114.23
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,105.12,80.78
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,64.8,47.6
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,200.57,157.06
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,340.61,265.5
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,346.96,268.67
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,352.29,271.41
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,275.48,212.01
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,194.35,148.57
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,185.25,141.13
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,176.12,133.6
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,286.02,218.34
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,404.97,307.42
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,395.54,299.29
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,385.86,291.43
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,231.05,174.85
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,85.43,61.88
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,214.23,162.03
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,344.53,260.07
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,430.84,324.73
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,509.81,383.09
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,741.01,561.09
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,935.15,700.64
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,904.87,679.53
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,872.07,657.98
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,835.48,633.97
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,794.41,606.6
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,746.98,575.36
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,698.53,541.57
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,510.26,397.39
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,340.15,263.22
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,423.58,332.25
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,477.29,374.66
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,416.97,325.62
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,358.99,277.65
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,294.91,224.45
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,237.82,176.16
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,178.18,126.3
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,126.48,83.85
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,74.37,44.72
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,35.51,16.55
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,11.8,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,23.77,6.91
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,59.41,35.97
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,108.14,72.61
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,157.67,112.93
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,216.72,162.59
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,146.29,112.46
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,45.4,32.23
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,54.6,39.67
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,63.81,46.98
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,68.66,50.55
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,73.52,54.07
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,103.17,77.53
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,133.0,100.78
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,300.39,232.68
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,478.29,367.41
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,313.17,240.32
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,146.73,109.63
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,152.56,113.94
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,158.47,118.18
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,169.36,126.48
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,180.3,134.81
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,182.42,136.33
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,184.5,137.85
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,452.65,343.7
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,713.76,534.22
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,534.74,402.29
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,342.47,257.52
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,518.79,392.21
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,678.75,510.1
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,564.53,425.01
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,446.46,336.56
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,311.23,236.27
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,175.8,132.6
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,148.92,111.8
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,122.29,90.98
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,134.99,101.15
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,147.71,111.36
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,141.81,107.05
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,135.92,102.76
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,132.97,100.99
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,130.04,99.21
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,113.9,86.66
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,97.8,74.01
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,81.75,61.34
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,65.73,48.47
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,50.24,35.79
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,34.76,22.89
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,22.19,12.27
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,9.64,1.36
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,7.71,0.77
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,36.69,24.81
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,65.73,48.52
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,68.64,50.6
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,71.56,52.65
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,190.81,148.03
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,315.25,244.45
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,421.28,326.19
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,539.51,414.84
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,579.54,441.99
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,618.91,468.35
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,643.76,483.04
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,666.47,496.08
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,697.88,515.77
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,728.54,534.52
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,849.25,622.21
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,969.37,701.43
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,889.19,641.77
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,792.7,568.15
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,910.78,653.57
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,1018.56,722.48
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,1019.1,719.86
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,1016.09,716.19
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,1004.81,708.97
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,990.14,699.82
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,970.8,686.98
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,948.08,672.15
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,917.95,653.57
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,885.05,633.27
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,847.96,610.61
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,808.27,586.09
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,568.08,420.37
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,344.11,254.13
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,244.07,181.55
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,145.7,107.49
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,344.22,263.4
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,494.78,373.18
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,434.27,325.14
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,375.3,278.27
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,310.83,227.1
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,251.09,178.32
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,189.15,127.59
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,134.82,83.7
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,79.79,43.74
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,38.44,16.3
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.49,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.96,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.41,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.85,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,5.78,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,7.71,0.92
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,9.64,2.55
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,11.58,4.15
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,57.5,42.6
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,103.64,80.37
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,96.82,74.3
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,90.0,68.35
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,111.46,85.34
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,132.99,102.13
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,152.27,116.99
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,171.73,131.83
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,112.32,84.46
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,53.26,37.19
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,116.76,87.52
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,180.96,137.24
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,108.68,80.67
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,36.82,23.76
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,212.93,161.69
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,399.76,300.84
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,238.94,180.21
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,87.39,63.32
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,163.88,123.15
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,240.84,182.08
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,200.68,151.31
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,160.71,120.64
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,173.82,130.72
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,186.86,140.64
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,210.66,159.06
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,234.41,177.4
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,249.01,188.87
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,263.43,200.25
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,188.34,143.17
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,114.41,85.76
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,79.84,58.59
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,45.44,31.16
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,117.64,89.66
