Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,189.52,147.38
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,165.99,128.94
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,143.04,110.95
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,197.93,153.12
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,227.13,170.57
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,169.18,122.84
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,119.34,82.71
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,71.78,46.08
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,34.04,17.64
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,15.73,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.41,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,10.61,1.87
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,23.65,13.89
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,36.7,25.25
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,52.17,38.58
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,67.65,51.73
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,83.66,64.97
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,99.71,77.97
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,83.68,64.27
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,67.68,50.71
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,70.6,52.82
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,73.52,54.9
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,98.78,75.21
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,124.17,95.38
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,128.6,98.42
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,133.03,101.5
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,174.18,133.84
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,215.76,166.04
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,267.52,205.28
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,319.79,244.11
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,229.81,175.27
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,140.12,105.64
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,161.76,122.49
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,183.5,139.08
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,246.35,187.22
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,309.53,234.77
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,272.66,206.48
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,235.87,178.42
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,304.65,230.63
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,380.37,286.8
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,286.6,216.5
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,200.58,151.26
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,248.81,188.46
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,296.94,224.92
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,269.92,204.69
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,243.12,184.72
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,506.31,394.21
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,718.51,551.66
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,665.83,512.85
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,612.42,473.71
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,554.22,430.59
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,496.64,386.59
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,434.28,337.02
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,374.23,287.77
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,310.9,235.03
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,252.06,184.81
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,190.08,132.51
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,136.29,87.86
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,81.7,46.69
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,39.98,18.19
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,13.76,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,34.07,14.55
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,74.06,42.21
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,127.91,82.88
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,138.95,102.48
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,125.5,98.69
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,121.99,96.4
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,114.29,89.96
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,135.02,106.47
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,155.98,122.85
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,183.85,144.34
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,212.35,165.93
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,248.88,193.8
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,290.05,224.75
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,316.48,243.87
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,343.19,262.98
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,441.46,337.25
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,549.37,416.15
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,628.83,473.22
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,717.83,535.54
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,871.72,648.56
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,1019.36,744.5
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,1033.84,750.49
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,1044.56,755.4
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,1051.93,759.31
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,1055.62,761.0
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,1052.11,758.78
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,1044.92,754.42
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,1032.6,746.44
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,1016.73,736.35
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,994.01,721.04
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,968.05,703.77
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,937.56,684.55
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,904.18,663.43
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,864.64,638.55
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,825.82,614.0
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,778.26,584.37
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,729.16,553.2
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,675.22,516.06
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,620.72,476.63
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,561.96,433.63
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,503.85,389.69
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,441.08,340.87
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,380.61,292.11
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,316.22,239.17
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,256.45,188.62
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,193.64,135.55
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,138.89,90.0
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,84.1,48.66
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,42.06,19.94
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,15.24,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,36.03,17.21
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,74.91,44.8
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,126.59,84.16
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,123.88,91.84
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,95.63,75.08
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,151.09,119.65
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,214.62,170.34
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,242.82,192.53
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,267.54,211.39
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,318.3,249.91
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,369.09,287.5
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,408.25,315.8
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,447.93,343.98
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,488.0,372.21
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,528.66,400.4
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,706.04,535.42
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,890.14,663.28
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,925.12,682.97
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,957.48,702.19
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,982.87,716.78
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,1005.01,729.31
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,1019.99,737.77
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1031.34,744.04
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,1037.5,748.13
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,1040.07,750.1
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,1037.53,747.93
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,1031.39,743.6
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,1019.23,736.98
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,1003.59,728.2
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,981.17,715.04
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,955.56,699.78
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,924.63,680.62
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,890.93,659.53
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,855.73,637.55
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,814.41,611.11
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,767.16,579.84
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,718.47,547.21
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,664.54,509.41
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,610.29,469.72
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,552.02,426.74
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,494.25,382.76
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,432.12,334.03
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,372.6,285.79
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,309.39,233.77
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,250.83,184.32
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,189.15,132.41
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,135.61,88.13
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,81.57,47.26
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,41.01,19.57
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.52,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,15.24,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,32.08,17.09
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,68.59,45.06
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,114.89,81.17
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,101.25,75.4
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,73.44,55.89
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,98.65,76.57
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,123.98,96.93
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,107.49,82.95
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,90.97,69.05
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,95.35,72.22
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.74,75.36
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,123.16,93.69
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,146.65,111.83
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,158.01,120.31
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,169.54,128.9
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,143.54,108.03
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,117.45,87.19
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,121.4,89.98
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,125.36,92.75
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,116.6,85.84
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,107.84,78.97
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,112.27,82.19
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,116.69,85.4
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,136.33,100.62
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,156.0,115.8
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,183.07,136.65
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,210.12,157.4
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,234.67,176.46
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,259.16,195.51
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,334.03,252.48
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,404.05,305.12
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,398.42,301.28
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,392.49,297.4
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,280.62,213.18
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,168.58,127.01
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,212.1,161.62
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,255.16,195.72
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,184.12,140.75
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,114.36,85.99
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,228.59,178.6
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,328.46,257.6
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,251.78,196.8
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,181.54,141.21
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,152.2,118.11
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,123.98,95.55
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,95.23,72.36
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,68.77,50.85
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,45.77,31.54
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,23.17,12.22
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,11.58,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.88,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,13.5,4.68
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,33.32,21.58
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,53.02,38.23
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,76.65,58.03
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,100.42,77.65
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,108.81,84.2
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,117.16,90.55
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,135.95,105.39
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,154.85,120.14
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,173.54,134.36
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,192.5,148.67
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,241.46,186.32
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,291.51,224.15
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,314.93,241.04
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,334.83,255.2
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,460.67,351.03
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,587.19,444.47
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,611.45,460.79
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,635.03,476.93
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,559.7,420.18
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,474.34,355.72
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,361.69,272.59
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,244.69,184.32
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,275.03,207.38
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,305.39,230.04
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,311.82,234.76
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,318.16,239.5
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,191.26,143.89
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,65.93,46.6
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,53.31,36.73
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,40.69,26.77
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,38.74,25.27
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,36.79,23.76
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,33.39,21.1
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,29.99,18.43
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,26.6,15.79
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,23.2,13.14
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,63.85,46.02
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,104.61,78.91
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,67.7,49.53
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,30.91,19.77
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,40.09,27.42
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,49.27,35.1
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,41.04,28.48
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,32.82,21.77
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,25.57,15.71
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,18.32,9.57
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,12.05,4.23
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.78,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.89,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,11.58,4.08
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,19.3,10.49
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,36.22,24.48
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,53.16,38.33
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,69.64,51.55
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,86.13,64.59
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,100.73,75.96
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,115.37,87.23
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,206.0,158.31
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,298.27,228.58
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,491.04,376.88
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,690.97,522.52
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,655.28,491.16
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,608.0,453.02
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,498.94,373.44
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,392.77,294.18
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,340.23,255.66
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,294.24,221.38
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,588.0,442.99
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,870.68,639.86
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,656.32,486.89
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,434.53,323.73
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,601.0,449.64
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,762.78,565.72
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,648.31,482.66
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,537.34,401.82
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,442.77,333.37
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,350.45,264.97
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,375.57,284.75
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,399.28,302.86
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,330.15,251.78
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,259.73,199.07
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,231.07,177.66
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,202.87,156.25
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,182.41,140.73
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,162.28,125.32
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,182.3,141.79
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,197.03,153.43
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,165.12,128.25
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,134.42,103.78
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,104.77,79.72
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,76.83,56.87
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,51.51,36.04
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,27.88,16.2
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,14.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,7.23,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,14.47,5.8
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,27.99,17.59
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,41.53,29.21
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,57.0,42.28
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,72.47,55.09
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,95.24,73.63
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,118.09,91.85
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,117.67,91.12
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,117.22,90.41
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,145.92,112.87
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,174.87,135.08
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,177.36,136.27
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,179.88,137.59
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,327.62,251.35
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,483.82,365.22
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,440.66,331.41
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,398.79,299.39
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,324.61,244.11
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,245.67,184.56
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,295.81,222.13
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,346.3,258.91
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,287.54,214.96
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,228.84,171.0
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,459.43,342.58
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,681.49,496.22
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,700.89,508.32
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,719.11,521.3
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,655.63,477.01
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,592.66,433.0
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,765.2,561.8
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,914.04,665.46
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,606.85,453.14
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,299.57,223.68
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,341.43,256.76
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,377.48,283.97
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,285.33,216.18
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,193.12,146.64
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,168.69,128.28
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,144.59,109.82
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,207.24,160.28
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,263.9,205.13
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,267.23,208.04
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,260.8,202.4
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,217.65,167.87
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,177.43,135.38
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,157.14,115.58
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,128.72,88.03
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,80.6,51.32
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,42.88,24.19
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,16.99,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,39.38,23.5
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,74.77,50.36
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,118.6,84.58
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,161.51,118.31
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,215.83,162.27
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,154.07,118.34
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,68.64,51.19
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,152.12,118.46
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,238.56,185.2
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,270.94,208.77
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,303.93,232.68
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,386.07,294.13
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,470.76,355.66
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,531.43,398.35
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,599.96,445.82
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,724.22,536.29
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,859.22,628.35
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,890.4,645.4
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,921.97,663.89
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,946.43,678.31
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,968.06,691.04
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,992.9,704.44
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,1009.23,712.51
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,1015.39,715.9
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,1018.13,717.43
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,1014.41,715.17
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,1007.29,711.03
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,994.82,704.24
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,979.07,695.55
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,961.91,685.62
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,936.41,670.52
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,905.58,652.11
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,872.16,632.0
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,835.64,609.76
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,796.45,585.58
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,750.78,557.4
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,703.78,527.82
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,650.94,492.65
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,597.83,455.68
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,540.6,414.91
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,484.06,373.09
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,423.67,326.16
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,365.67,279.53
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,304.87,229.64
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,248.55,182.29
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,188.76,132.29
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,135.89,88.76
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,84.65,50.08
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,45.11,23.18
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.37,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.74,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,12.05,4.38
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,17.36,8.96
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,23.64,14.28
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,29.92,19.51
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,24.13,14.57
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,18.34,9.65
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,43.96,30.79
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,69.63,51.58
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,67.22,49.29
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,64.81,47.07
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,61.43,44.11
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,58.06,41.19
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,89.58,65.98
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,121.28,90.4
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,317.4,240.45
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,523.24,386.85
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,628.07,459.3
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,743.67,537.13
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,863.67,622.03
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,981.51,697.74
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,996.05,706.45
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,1013.37,718.32
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,1019.53,723.31
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,1022.23,726.36
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,1019.46,726.12
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,1013.21,723.81
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,1001.06,717.21
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,985.56,708.6
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,963.06,696.15
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,937.6,681.75
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,911.06,666.02
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,877.26,645.42
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,837.64,620.77
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,796.05,594.53
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,749.8,564.4
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,702.27,533.02
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,650.02,496.32
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,597.53,458.38
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,458.72,353.79
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,341.48,263.61
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,326.33,252.42
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,301.37,231.91
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,252.2,192.32
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,205.51,153.96
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,158.32,115.11
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,115.51,79.98
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,74.43,48.0
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,40.46,22.86
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,15.67,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,12.71,0.0
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,50.24,24.46
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,94.53,54.73
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,151.13,98.95
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,207.16,147.01
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,270.4,201.72
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,331.17,254.41
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,396.42,309.24
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,457.43,358.43
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,520.34,407.05
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,578.81,450.39
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,637.61,492.16
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,690.69,530.86
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,744.04,566.93
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,792.79,598.47
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,839.74,628.37
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,881.43,655.28
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,920.7,680.43
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,954.66,700.59
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,985.58,718.68
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,1009.88,733.4
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,1030.76,746.01
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,1047.14,754.84
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,1059.9,761.46
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,1065.94,764.98
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,1068.24,766.31
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,1064.77,764.15
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,1057.56,759.82
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,1044.65,751.52
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,1028.13,741.09
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,1005.19,727.13
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,978.91,711.1
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,947.63,691.39
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,913.43,669.77
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,873.37,644.57
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,830.96,617.61
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,783.63,587.52
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,734.66,555.92
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,682.89,520.86
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,628.6,481.48
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,569.84,438.23
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,511.56,394.02
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,449.48,344.9
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,389.35,295.88
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,324.68,242.68
