Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,264.63,191.93
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,202.8,139.94
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,148.07,94.41
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,92.46,52.44
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,49.33,23.87
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,12.83,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,13.94,1.19
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,52.0,26.16
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,96.42,56.53
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,153.39,100.66
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,209.09,147.77
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,272.05,201.21
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,332.75,252.45
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,398.05,305.49
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,458.47,353.92
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,520.75,402.1
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,579.04,445.29
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,637.62,487.21
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,691.72,525.89
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,743.16,560.16
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,790.85,590.11
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,836.66,618.36
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,877.97,643.96
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,916.86,667.77
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,949.49,686.7
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,979.07,703.64
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,1003.51,718.02
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,1024.58,730.36
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,1040.21,737.95
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,1052.26,743.44
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,1058.67,747.05
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,1061.39,748.59
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,1057.42,746.92
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,1049.78,743.17
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,1037.03,736.37
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,1020.73,727.46
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,997.63,714.32
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,971.31,699.16
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,940.46,681.55
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,906.73,661.87
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,868.19,638.74
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,827.33,613.71
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,780.16,584.79
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,733.33,555.56
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,680.54,520.03
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,627.05,481.71
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,568.34,438.7
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,510.19,394.7
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,447.74,345.31
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,387.62,296.27
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,323.9,244.06
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,264.39,193.88
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,202.33,141.48
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,147.88,96.09
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,92.95,54.22
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,50.09,25.31
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,13.97,0.18
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,19.56,5.42
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,49.83,30.48
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,88.19,59.17
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,135.26,96.48
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,184.61,137.39
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,240.58,184.25
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,268.67,210.24
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,291.68,230.54
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,337.86,268.05
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,383.48,304.08
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,336.73,266.05
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,276.54,216.32
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,254.41,198.06
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,228.09,176.4
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,268.99,207.55
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,310.54,238.61
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,379.56,290.77
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,446.0,340.09
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,462.88,351.44
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,479.8,362.95
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,575.78,433.91
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,667.77,500.27
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,654.88,489.59
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,640.67,478.54
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,700.72,522.79
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,766.46,569.84
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,479.64,363.1
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,192.29,144.42
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,282.9,214.03
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,379.86,286.28
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,306.42,231.47
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,239.61,181.25
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,282.24,214.04
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,324.6,246.17
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,504.84,386.03
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,656.98,499.58
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,678.77,519.11
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,683.96,526.89
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,566.41,437.69
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,463.89,358.54
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,477.36,371.95
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,472.7,369.54
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,413.98,322.54
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,356.4,275.57
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,297.33,226.91
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,242.9,181.2
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,186.35,133.77
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,136.8,92.85
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,87.6,55.21
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,49.4,28.33
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,18.25,3.01
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,17.96,5.4
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,53.49,30.06
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,94.64,59.04
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,146.88,99.54
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,139.75,103.26
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,107.03,82.61
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,157.18,122.34
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,211.8,165.33
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,226.01,176.0
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,238.21,184.71
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,286.09,221.25
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,336.24,258.92
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,381.75,292.44
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,432.56,329.37
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,541.77,411.21
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,656.49,494.69
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,646.67,484.39
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,625.97,466.89
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,779.0,581.95
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,933.82,688.84
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,956.73,702.44
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,976.66,714.97
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,992.74,723.85
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,1011.83,734.78
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,1017.32,737.78
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,1019.35,738.74
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,1014.42,735.57
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,1006.1,730.36
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,993.93,722.49
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,978.46,712.59
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,862.15,631.92
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,739.19,539.4
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,669.06,491.48
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,596.55,440.75
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,708.41,529.3
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,788.97,590.73
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,678.03,510.08
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,574.44,432.03
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,521.71,394.4
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,470.59,357.14
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,485.14,370.97
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,479.64,367.93
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,419.77,320.69
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,362.57,274.6
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,302.4,225.78
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,246.83,179.74
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,187.91,131.4
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,137.62,90.68
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,87.75,53.17
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,48.74,26.49
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,16.16,2.7
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,20.69,6.82
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,54.9,32.17
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,94.78,61.08
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,144.4,99.92
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,129.31,95.77
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,92.64,70.9
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,98.08,75.04
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,103.49,79.0
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,162.7,126.08
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,225.82,175.31
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,342.26,266.84
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,473.47,367.59
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,577.97,449.08
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,696.98,539.97
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,685.46,525.94
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,656.94,499.58
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,758.03,577.4
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,866.63,656.5
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,895.37,674.25
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,924.02,692.29
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,947.03,707.57
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,967.22,721.01
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,901.65,671.05
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,821.1,607.1
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,772.03,570.34
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,714.92,527.64
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,700.79,516.6
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,685.81,504.87
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,557.62,412.44
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,424.81,314.76
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,389.26,289.26
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,348.67,259.65
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,426.82,319.25
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,497.45,372.51
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,463.85,348.19
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,430.59,324.26
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,469.2,355.31
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,497.23,377.96
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,494.82,377.84
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,482.55,370.07
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,415.72,319.74
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,351.89,271.22
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,327.07,252.51
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,295.63,227.51
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,245.31,187.64
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,201.2,152.86
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,160.88,119.81
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,122.7,88.39
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,79.15,54.43
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,41.89,25.94
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,18.99,5.04
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,20.19,7.1
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,57.54,33.79
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,100.13,63.76
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,155.94,107.24
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,211.09,153.7
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,272.84,206.12
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,333.6,257.58
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,400.62,313.02
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,461.39,362.33
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,524.51,411.8
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,584.87,456.82
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,646.7,501.26
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,701.78,540.11
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,756.24,576.15
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,806.59,607.05
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,853.03,634.63
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,894.7,659.07
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,933.96,681.47
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,968.58,700.9
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,1000.36,718.29
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,1024.87,732.86
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,1045.97,745.37
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,1063.99,754.51
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,1078.48,761.53
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,1084.35,764.83
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,1086.45,766.02
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,1082.76,763.78
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,1075.3,759.4
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,1062.13,751.09
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,1045.33,740.67
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,1022.96,727.4
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,997.14,712.02
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,965.34,691.91
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,930.55,669.91
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,890.35,644.83
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,847.72,618.02
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,800.08,586.48
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,750.73,553.61
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,696.53,517.4
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,642.66,478.86
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,583.41,436.55
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,524.55,393.24
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,461.36,344.97
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,400.24,296.82
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,335.02,244.74
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,274.35,194.87
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,211.33,142.99
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,155.66,97.69
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,99.3,55.96
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,55.13,27.15
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,15.02,3.31
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,7.86,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,23.66,9.65
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,60.49,34.21
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,103.53,64.76
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,158.62,107.98
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,212.04,153.11
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,272.45,204.45
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,330.39,253.35
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,392.7,304.51
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,451.72,352.51
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,512.86,400.8
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,569.31,444.43
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,626.25,487.33
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,678.54,524.97
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,730.23,560.52
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,777.16,591.41
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,822.54,620.83
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,862.53,647.06
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,900.28,671.58
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,931.59,690.51
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,955.34,704.31
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,978.25,718.73
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,998.02,731.12
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,1011.13,738.01
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,1020.78,742.75
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,1025.06,745.02
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,1025.95,745.23
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,1023.73,742.36
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,1012.01,733.46
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,997.41,724.04
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,979.64,712.65
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,950.02,693.53
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,918.29,673.07
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,889.54,655.9
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,855.65,635.1
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,617.73,464.23
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,390.36,291.49
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,333.92,250.76
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,275.89,207.71
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,307.4,232.77
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,332.75,252.75
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,280.91,214.12
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,231.46,176.96
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,134.31,101.7
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,39.6,26.44
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,33.79,21.93
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,27.99,17.31
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,81.53,58.77
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,124.06,89.48
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,80.26,55.17
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,42.45,26.26
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,19.15,6.43
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.93,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,24.39,11.06
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,51.51,32.29
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,89.87,61.66
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,134.23,96.84
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,111.81,83.2
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,76.32,57.02
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,80.24,59.95
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,84.14,62.76
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,95.78,71.86
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,107.44,80.89
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,190.75,146.36
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,278.91,213.98
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,242.02,184.77
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,206.16,156.43
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,182.11,137.26
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,157.86,117.98
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,287.25,217.11
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,417.22,313.62
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,378.46,283.41
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,333.9,249.31
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,428.06,319.03
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,518.51,384.37
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,383.52,285.08
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,244.47,181.19
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,273.72,203.15
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,302.97,234.85
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,326.22,241.81
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,349.38,258.78
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,447.92,331.31
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,540.0,397.5
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,630.66,464.71
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,715.81,526.67
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,631.68,466.98
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,555.77,412.7
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,539.43,402.14
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,521.9,390.46
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,534.27,401.68
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,544.1,410.53
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,511.35,387.38
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,476.67,362.57
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,427.31,325.5
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,381.78,291.23
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,332.77,254.26
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,286.08,218.61
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,237.67,181.63
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,191.41,145.76
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,146.63,110.35
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,104.88,77.14
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,67.21,47.47
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,33.6,20.96
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,16.89,5.45
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,7.86,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,28.02,14.0
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,61.93,38.95
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,102.76,68.77
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,155.17,110.14
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,206.66,153.44
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,265.27,203.1
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,321.99,250.76
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,385.56,302.98
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,443.1,349.67
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,503.17,397.01
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,559.73,439.68
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,617.88,482.16
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,669.77,519.06
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,721.36,554.57
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,769.49,585.88
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,818.04,616.06
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,858.18,640.99
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,896.25,664.1
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,930.56,682.91
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,962.58,699.75
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,987.1,712.22
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,1008.51,722.33
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,1021.41,725.9
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,1036.66,730.75
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,1042.54,732.53
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,1044.93,732.31
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,1041.84,727.4
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,1035.22,720.5
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,1022.64,713.27
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,1006.66,704.13
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,985.36,692.62
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,960.82,679.12
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,930.99,660.84
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,898.36,640.83
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,860.25,617.94
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,819.77,593.34
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,775.99,566.88
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,728.08,537.29
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,677.02,503.29
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,625.0,466.87
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,567.53,425.57
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,510.54,383.42
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,449.71,337.22
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,390.84,290.98
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,328.21,241.2
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,269.59,193.17
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,209.12,143.51
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,155.04,99.23
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,100.45,58.16
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,57.27,29.39
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,20.52,8.45
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.85,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,11.8,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,27.19,12.63
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,64.21,36.47
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,106.98,67.55
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,160.59,110.57
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,122.47,89.84
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,56.04,41.33
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,89.39,68.75
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,122.78,95.63
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,166.3,130.24
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,211.23,165.41
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,259.69,202.9
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,308.49,240.06
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,243.94,189.01
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,174.83,133.99
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,190.79,146.04
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,206.93,158.01
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,266.79,203.89
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,327.33,249.5
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,372.17,282.25
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,413.06,311.66
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,434.67,327.22
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,456.3,342.8
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,456.72,342.76
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,456.86,342.64
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,457.74,343.18
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,458.35,343.57
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,561.43,420.47
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,669.48,498.65
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,636.96,474.93
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,604.28,451.64
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,523.16,392.96
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,449.05,338.45
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,520.91,393.83
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,583.4,441.2
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,521.53,395.73
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,457.74,348.74
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,518.79,399.03
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,568.48,439.64
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,573.95,446.66
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,565.38,442.56
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,481.64,377.2
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,407.14,318.55
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,377.86,295.28
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,340.23,264.01
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,284.45,218.41
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,234.39,177.2
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,182.02,134.07
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,135.73,96.3
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,90.02,60.58
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,52.32,32.63
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,24.48,11.77
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.91,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,10.81,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,27.35,13.12
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,63.96,37.45
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,105.45,68.39
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,156.4,110.21
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,93.64,67.73
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.86,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,5.31,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,6.75,0.07
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,38.64,26.97
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,70.6,53.58
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,77.88,59.41
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,85.17,65.23
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,94.41,72.62
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,103.66,80.0
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,100.78,77.29
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,97.89,74.62
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,132.68,102.72
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,167.74,130.73
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,238.64,186.93
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,310.18,242.61
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,307.21,239.88
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,304.14,237.29
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,345.53,268.67
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,393.1,304.2
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,370.31,286.7
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,353.45,273.87
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,352.9,273.67
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,357.66,277.52
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,492.03,381.76
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,630.36,485.56
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,384.29,299.54
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,146.71,112.34
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,228.26,177.4
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,309.64,240.97
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,236.7,184.17
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,164.63,127.43
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,159.3,123.48
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,154.04,119.52
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,182.21,142.49
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,209.87,164.97
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,199.52,157.13
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,189.04,149.2
