Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,199.96,158.59
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,206.32,163.83
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,175.87,139.39
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,146.31,115.39
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,117.58,91.59
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,90.15,68.71
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,63.83,47.01
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,40.07,27.27
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,22.51,11.07
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,4.91,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.76,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,29.88,14.48
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,71.16,40.45
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,116.38,73.31
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,173.07,119.15
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,228.87,167.89
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,290.95,222.19
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,350.89,274.5
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,415.49,329.35
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,475.39,378.88
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,536.91,428.05
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,594.62,472.79
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,652.66,516.39
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,704.38,553.67
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,756.18,588.31
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,803.67,619.26
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,849.37,648.47
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,889.88,673.69
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,927.96,696.96
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,960.69,716.41
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,990.4,733.71
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,1014.48,748.67
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,1035.2,761.5
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,1050.45,769.34
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,1062.14,774.98
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,1067.71,778.29
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,1069.6,779.41
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,1065.81,775.51
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,1058.35,769.44
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,1045.28,761.4
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,1028.66,751.2
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,1006.64,737.56
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,981.3,721.82
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,950.01,701.79
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,915.82,679.83
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,876.3,654.53
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,834.44,627.45
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,788.04,598.12
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,739.96,567.14
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,688.77,532.1
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,635.23,492.78
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,577.43,449.79
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,519.95,405.7
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,458.49,356.48
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,398.79,307.23
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,335.54,254.31
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,276.55,203.65
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,214.76,150.89
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,159.65,104.28
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,104.72,61.57
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,60.6,31.34
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,21.89,8.82
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,30.96,15.28
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,71.76,40.96
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,116.66,73.75
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,172.36,118.76
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,227.56,166.64
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,289.12,220.08
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,348.84,271.24
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,412.45,324.06
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,471.45,372.43
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,532.52,420.84
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,590.39,464.59
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,648.68,507.18
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,701.57,545.21
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,753.65,580.05
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,798.84,608.25
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,844.14,636.04
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,884.87,662.56
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,923.24,687.3
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,956.27,706.92
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,986.41,724.49
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,1010.6,739.2
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,1031.5,751.8
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,1048.48,760.74
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,1062.02,767.53
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,1067.52,770.78
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,1069.38,771.88
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,1066.59,770.15
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,1060.16,766.24
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,1047.13,758.22
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,1030.58,748.06
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,1008.62,733.02
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,983.33,715.93
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,952.59,696.42
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,918.94,674.98
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,879.94,650.16
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,838.57,623.57
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,792.25,594.07
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,744.24,563.03
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,693.02,528.01
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,639.35,488.92
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,581.29,445.92
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,523.6,402.0
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,462.92,353.86
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,403.73,305.6
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,339.89,253.71
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,280.43,203.94
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,219.02,152.17
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,163.83,105.95
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,107.87,63.05
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,63.09,32.74
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,24.03,10.31
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,7.86,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,12.39,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,31.65,14.34
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,74.82,39.55
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,122.45,74.21
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,179.84,120.58
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,236.57,169.45
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,299.05,223.0
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,359.77,274.6
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,422.46,326.14
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,481.72,372.68
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,542.29,418.26
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,598.07,458.5
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,653.47,496.85
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,704.39,531.04
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,755.14,562.53
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,800.46,590.11
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,843.66,615.85
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,882.44,639.59
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,918.71,661.54
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,949.69,678.66
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,977.57,693.72
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,1000.22,706.88
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,1019.55,718.05
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,983.25,695.57
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,930.21,656.24
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,997.25,706.12
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,1052.11,739.96
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,1047.34,736.33
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,1039.01,731.22
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,1025.67,723.95
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,1008.88,714.63
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,986.33,701.73
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,960.59,686.83
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,888.7,641.61
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,814.28,590.08
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,823.27,602.1
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,814.45,597.68
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,771.19,571.02
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,724.03,541.52
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,627.63,472.72
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,540.57,408.43
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,477.87,362.99
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,419.69,319.81
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,358.08,273.0
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,303.05,230.37
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,257.91,194.69
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,214.5,159.61
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,170.92,123.98
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,129.68,90.09
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,89.67,58.81
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,54.64,32.79
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,26.05,12.71
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,8.36,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,13.25,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,33.51,16.06
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,76.36,41.79
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,123.48,76.41
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,180.19,122.38
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,236.23,170.69
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,298.15,223.91
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,357.25,273.88
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,420.16,325.2
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,479.9,373.48
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,541.19,421.48
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,598.38,464.2
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,655.89,505.8
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,707.78,542.82
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,759.65,577.35
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,806.81,606.87
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,852.24,634.68
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,892.3,658.4
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,929.87,680.14
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,962.43,698.32
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,992.01,714.4
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,1016.05,728.27
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,1036.73,740.03
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,1053.35,747.79
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,1066.49,753.42
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,1071.57,755.66
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,1072.92,755.78
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,1070.04,753.45
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,1063.44,748.98
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,1050.18,741.19
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,1033.31,731.31
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,1010.51,717.82
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,984.37,702.3
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,953.66,684.41
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,919.99,664.5
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,879.9,640.23
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,837.61,614.24
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,791.71,585.82
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,744.07,555.69
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,691.01,521.43
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,638.08,484.17
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,580.29,442.38
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,522.75,399.4
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,461.44,352.14
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,401.97,304.68
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,339.03,253.44
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,280.31,204.14
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,218.91,152.26
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,163.75,105.94
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,108.79,63.35
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,64.1,32.79
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,24.76,10.72
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,12.78,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,8.36,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,13.2,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,34.89,18.47
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,74.4,44.28
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,117.7,76.6
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,170.11,119.17
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,223.68,165.07
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,282.44,215.52
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,315.5,246.15
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,339.84,267.48
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,389.01,307.04
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,438.6,345.95
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,525.13,413.84
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,624.56,490.35
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,675.46,527.27
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,725.89,562.63
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,770.22,592.13
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,812.79,620.04
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,851.73,644.53
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,888.55,667.25
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,918.7,685.46
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,945.99,701.64
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,968.69,716.12
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,988.38,728.64
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,1004.13,737.11
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,1022.55,747.4
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,1027.73,750.12
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,1029.47,750.77
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,1024.77,747.74
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,1016.66,742.63
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,880.69,649.01
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,736.31,540.11
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,640.14,471.2
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,546.53,402.68
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,492.37,364.26
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,439.29,326.02
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,501.46,373.89
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,553.65,413.63
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,644.43,487.56
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,704.23,537.48
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,594.34,454.06
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,495.57,378.3
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,502.04,386.25
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,490.38,378.68
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,433.37,333.31
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,377.99,288.22
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,318.82,239.76
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,263.61,193.54
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,207.11,146.17
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,156.14,103.7
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,103.86,63.4
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,62.22,34.48
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,26.92,13.11
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.97,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.85,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,12.53,4.28
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,21.22,11.88
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,32.82,21.76
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,44.43,31.54
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,56.53,41.56
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,68.64,51.39
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,81.2,61.42
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,93.79,71.31
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,93.35,70.67
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,92.89,70.04
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,132.12,101.08
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,171.62,131.77
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,145.01,110.37
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,118.24,88.93
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,124.6,93.57
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,130.98,98.16
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,123.72,92.29
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,116.45,86.46
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,179.08,135.21
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,242.27,183.52
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,240.64,181.99
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,238.97,180.57
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,203.34,152.93
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,167.64,125.25
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,158.37,118.07
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,149.05,110.83
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,127.48,94.16
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,105.95,77.47
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,168.0,125.87
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,230.06,173.7
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,337.49,254.93
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,441.18,331.29
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,439.99,330.89
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,438.27,330.54
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,324.94,246.7
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,211.6,160.63
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,126.69,95.33
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,42.57,28.67
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,137.11,104.6
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,231.05,179.08
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,135.21,103.75
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,40.59,27.59
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,75.44,56.22
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,110.15,84.72
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,94.64,72.48
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,79.17,60.1
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,65.18,48.62
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,51.21,36.98
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,37.66,25.58
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,24.13,14.07
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,13.98,4.95
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.93,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,9.34,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,17.07,0.0
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,39.64,23.16
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,76.48,48.8
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,117.82,80.6
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,165.4,119.2
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,193.71,145.75
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,217.52,167.69
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,253.9,198.19
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,287.6,225.61
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,288.53,226.11
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,279.97,218.15
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,277.84,215.38
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,273.38,210.6
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,363.91,280.36
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,463.02,354.96
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,493.63,376.18
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,524.12,397.19
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,611.98,462.77
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,700.81,527.71
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,643.99,481.91
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,585.44,435.07
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,781.02,582.95
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,974.53,718.58
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,1001.34,732.54
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,1019.88,741.77
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,1024.9,744.04
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,1026.58,744.29
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,1024.98,742.51
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,1019.98,738.65
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,1007.14,729.79
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,991.03,718.95
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,885.78,646.99
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,773.39,563.21
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,840.84,617.14
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,883.25,647.64
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,846.19,623.19
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,809.41,599.3
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,763.81,570.14
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,716.79,539.65
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,665.21,503.54
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,613.2,465.66
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,557.7,425.0
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,502.34,383.3
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,442.98,336.82
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,385.61,290.65
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,325.83,242.1
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,269.77,195.46
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,211.72,147.27
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,159.84,104.52
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,107.72,64.7
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,64.89,35.23
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,27.6,13.11
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.86,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.88,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,8.85,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,16.3,0.19
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,39.96,23.69
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,76.21,49.51
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,117.33,79.45
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,168.72,119.38
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,172.82,129.46
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,158.82,122.32
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,259.85,199.58
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,391.44,301.29
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,446.43,344.31
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,503.64,387.99
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,558.41,428.87
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,615.02,469.98
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,664.43,504.63
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,713.41,538.1
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,758.09,567.27
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,802.56,595.42
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,840.48,620.0
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,876.37,643.13
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,906.79,661.22
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,934.65,677.55
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,957.38,691.88
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,977.18,704.38
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,989.57,711.05
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,998.69,715.75
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,1003.54,718.95
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,1005.18,720.23
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,999.11,716.69
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,989.92,711.28
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,977.14,703.36
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,961.34,693.59
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,937.1,678.63
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,910.44,662.1
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,881.08,643.51
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,851.53,624.75
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,811.27,598.65
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,770.04,571.51
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,641.94,478.92
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,527.62,394.07
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,561.53,423.09
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,577.29,437.26
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,486.77,369.82
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,407.15,309.87
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,387.67,294.81
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,359.13,271.38
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,302.92,226.83
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,251.03,185.04
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,196.58,141.44
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,149.34,103.92
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,102.67,68.24
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,64.04,40.29
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,32.68,18.16
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.36,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.48,0.61
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,38.22,21.63
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,74.36,46.17
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,116.63,77.91
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,166.84,117.99
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,216.86,159.51
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,272.79,206.01
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,326.33,250.59
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,383.04,296.83
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,437.49,340.14
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,495.74,385.18
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,546.58,423.5
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,597.25,460.74
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,646.66,496.03
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,696.02,530.45
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,736.47,557.34
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,774.79,582.18
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,812.55,607.32
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,848.79,631.15
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,876.04,647.2
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,900.65,661.32
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,854.62,624.53
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,797.51,580.43
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,908.49,661.53
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,1014.08,729.79
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,835.99,606.43
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,640.61,462.27
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,528.44,383.55
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,422.06,306.79
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,453.46,329.74
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,484.33,351.67
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,542.68,393.96
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,603.34,436.98
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,746.69,544.76
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,861.96,626.53
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,752.35,549.9
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,649.95,475.25
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,520.11,384.15
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,400.82,297.53
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,414.36,309.62
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,419.79,314.96
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,452.88,342.4
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,468.1,354.95
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,411.79,311.69
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,358.33,269.97
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,302.52,226.08
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,250.92,184.74
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,197.17,141.64
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,149.65,103.68
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,102.48,67.62
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,63.31,39.32
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,31.14,16.87
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,11.14,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,16.91,2.62
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,40.79,23.4
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,77.53,48.05
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,105.1,73.48
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,123.72,92.27
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,158.1,120.04
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,195.41,150.07
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,228.58,176.56
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,261.53,202.17
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,255.53,196.94
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,244.99,187.63
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,212.82,162.02
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,179.99,135.83
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,154.57,115.94
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,128.92,95.83
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,84.76,61.19
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,40.66,26.49
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,362.13,275.12
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,690.19,503.81
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,794.3,573.7
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,903.04,645.67
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,874.35,621.81
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,839.14,594.86
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,774.36,549.17
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,704.73,499.76
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,738.52,523.98
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,776.49,549.77
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,878.11,623.22
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,971.74,687.37
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,671.64,486.93
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,359.82,261.75
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,464.3,338.93
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,566.44,410.57
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,601.72,436.48
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,633.07,459.87
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,701.88,512.56
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,750.29,550.21
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,604.6,446.76
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,470.73,349.35
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,464.98,347.71
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,456.83,343.18
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,465.7,351.99
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,463.43,351.24
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,408.8,309.35
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,356.57,268.68
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,301.27,225.39
