Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,250.18,184.65
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,197.13,142.39
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,150.6,105.48
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,104.11,69.87
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,65.3,41.59
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,33.81,19.35
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.55,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.39,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,8.36,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,16.41,3.22
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,41.02,26.05
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,74.5,51.46
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,114.68,82.51
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,161.66,119.87
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,208.73,158.03
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,261.13,200.43
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,311.39,240.36
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,366.02,282.85
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,418.97,323.64
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,473.28,364.45
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,524.04,401.63
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,576.36,439.01
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,623.46,471.51
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,670.95,503.46
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,662.57,492.87
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,641.18,473.35
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,734.27,540.11
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,832.53,607.52
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,863.92,625.35
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,893.7,642.45
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,784.29,563.16
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,656.74,470.75
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,765.22,546.28
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,874.39,617.56
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,843.78,594.94
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,815.01,574.76
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,787.14,556.0
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,758.18,536.44
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,855.7,607.47
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,942.45,667.51
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,816.37,581.24
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,693.8,495.4
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,687.84,493.94
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,679.48,489.86
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,680.55,493.42
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,679.44,495.18
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,631.25,462.06
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,581.7,428.01
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,568.13,420.97
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,544.25,405.87
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,474.97,356.1
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,410.45,309.12
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,345.01,260.32
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,286.05,215.75
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,242.16,182.31
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,202.95,152.05
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,180.7,132.44
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,152.3,106.83
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,105.74,71.26
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,66.65,42.74
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,35.09,20.4
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,6.88,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,10.32,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,19.77,5.73
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,41.58,25.73
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,72.58,48.05
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,107.1,73.72
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,149.02,106.51
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,177.63,132.79
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,199.42,152.23
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,240.87,184.75
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,284.59,218.29
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,330.95,253.66
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,381.35,291.38
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,387.25,294.05
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,389.15,293.4
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,373.56,280.6
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,356.46,266.54
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,358.43,266.78
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,359.57,266.31
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,351.22,259.45
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,338.44,249.49
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,297.32,219.38
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,255.88,188.92
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,176.99,130.56
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,98.1,70.78
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,130.34,95.66
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,162.69,120.04
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,228.03,168.6
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,293.57,215.94
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,254.09,186.96
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,214.65,158.27
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,169.42,125.03
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,124.41,91.21
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,129.24,95.16
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,134.06,98.97
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,86.31,62.41
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,38.74,25.25
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,60.06,42.24
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,81.38,59.14
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,81.84,59.73
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,82.3,60.38
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,49.34,34.2
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,16.43,7.71
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,176.69,137.56
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,326.71,253.67
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,311.01,241.22
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,291.25,225.5
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,246.27,189.93
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,206.45,158.3
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,166.55,125.96
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,128.95,95.27
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,91.69,65.75
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,58.83,40.12
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,34.28,20.78
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,13.51,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,6.88,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,15.44,3.97
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,36.85,24.26
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,59.07,43.14
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,85.08,64.36
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,114.09,88.08
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,160.54,125.07
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,216.06,170.11
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,244.41,194.13
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,270.08,214.96
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,289.31,229.75
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,303.74,240.09
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,326.46,256.75
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,348.29,272.36
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,390.91,303.9
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,437.78,337.96
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,532.52,409.16
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,638.01,485.86
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,615.15,465.8
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,582.44,439.32
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,477.68,361.1
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,372.94,281.47
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,445.95,335.64
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,519.82,388.55
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,480.63,358.56
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,440.78,328.62
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,478.3,355.96
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,515.66,382.54
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,461.1,342.98
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,406.52,303.43
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,424.46,316.99
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,442.05,329.95
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,349.52,262.57
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,254.76,192.26
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,283.52,214.48
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,312.02,236.04
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,279.85,212.11
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,247.94,188.38
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,233.87,178.45
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,219.87,168.44
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,132.27,100.45
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,45.45,31.29
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,120.46,91.94
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,194.57,150.82
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,115.78,88.52
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,37.67,25.42
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,32.35,21.22
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,27.03,16.93
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,22.19,12.93
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,17.36,8.88
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,13.01,5.21
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.67,1.5
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,11.3,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,19.34,6.75
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,42.05,25.34
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,75.3,48.81
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,111.89,76.99
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,154.69,111.85
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,145.27,110.87
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,117.35,91.87
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,164.45,129.49
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,214.86,169.31
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,233.47,183.7
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,251.29,197.25
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,274.44,214.49
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,297.69,231.58
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,196.94,152.11
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,92.98,69.06
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,270.88,208.98
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,452.55,344.66
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,439.08,332.08
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,424.02,319.13
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,380.61,285.87
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,332.18,248.94
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,290.97,218.19
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,249.61,187.11
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,246.9,184.68
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,244.13,182.14
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,338.6,252.17
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,430.01,318.12
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,596.85,439.12
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,761.18,552.59
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,646.9,471.9
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,533.98,391.53
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,630.41,463.89
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,721.16,529.88
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,572.95,425.02
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,430.83,321.49
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,353.84,265.79
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,275.6,207.69
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,244.77,184.92
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,214.25,162.06
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,268.21,204.41
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,317.5,242.64
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,336.44,258.94
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,346.56,268.02
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,298.64,231.49
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,253.34,196.58
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,218.05,168.88
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,183.62,141.31
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,185.2,136.39
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,165.75,111.33
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,114.34,70.68
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,71.42,39.99
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,33.43,17.13
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,14.76,0.0
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.98,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.82,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,7.71,0.78
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,11.57,4.09
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,15.43,7.36
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,39.11,27.19
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,62.82,46.75
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,46.37,32.89
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,29.94,19.14
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,19.8,10.67
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.66,2.27
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,51.74,36.45
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,93.91,70.01
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,109.45,82.1
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,125.02,94.15
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,220.62,168.31
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,317.6,241.12
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,491.53,372.64
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,670.69,501.76
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,618.77,460.2
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,561.25,415.73
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,526.74,390.27
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,490.79,363.52
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,469.9,347.53
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,448.55,331.18
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,641.66,473.25
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,834.48,606.89
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,913.57,665.29
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,981.46,711.44
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,969.26,703.23
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,954.06,693.86
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,932.13,680.19
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,907.53,664.83
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,808.85,596.96
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,711.87,525.56
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,651.31,483.72
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,593.36,442.76
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,652.71,492.22
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,689.65,523.9
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,559.74,426.41
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,448.39,341.21
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,478.0,367.48
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,485.48,374.74
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,371.7,286.53
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,279.4,214.99
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,239.76,184.04
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,201.5,153.45
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,162.72,121.89
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,126.26,92.1
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,91.7,64.64
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,60.89,40.71
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,35.01,21.2
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,16.41,0.65
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,8.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,10.32,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,20.22,8.32
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,40.87,27.2
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,65.47,47.19
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,94.05,70.69
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,124.97,96.25
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,157.45,123.13
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,192.63,152.18
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,157.22,124.25
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,113.99,88.84
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,128.08,100.02
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,142.2,111.06
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,227.05,178.61
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,314.16,245.98
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,337.93,262.96
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,361.74,279.95
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,490.35,378.45
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,628.55,480.05
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,656.34,497.21
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,682.97,513.91
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,706.8,529.54
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,730.49,544.93
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,696.87,517.76
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,654.53,484.76
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,464.39,347.82
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,263.75,197.84
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,419.53,314.48
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,572.47,423.4
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,599.16,441.13
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,630.15,462.35
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,643.91,472.61
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,656.47,482.17
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,604.37,445.54
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,548.63,406.29
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,573.4,425.91
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,591.18,440.16
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,468.58,351.56
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,347.34,261.76
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,353.72,268.39
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,358.93,273.74
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,268.12,205.2
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,178.85,136.43
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,159.42,121.98
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,140.23,107.42
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,125.15,96.0
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,110.11,84.43
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,95.58,73.1
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,81.09,61.6
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,67.12,50.21
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,53.15,38.63
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,40.08,27.7
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,27.02,16.62
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,16.4,7.43
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,5.78,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.95,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,9.15,1.87
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,14.46,6.52
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,20.74,11.93
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,27.02,17.28
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,25.09,15.64
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,23.16,13.96
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,23.65,14.31
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,24.14,14.66
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.8
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,27.05,16.94
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,32.38,21.24
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,37.71,25.5
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,54.67,39.3
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,71.65,52.99
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,100.29,75.97
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,129.0,98.75
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,153.02,117.66
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,177.28,136.53
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,156.21,119.33
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,135.0,102.18
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,168.66,128.55
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,202.52,154.61
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,532.09,404.73
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,859.1,625.94
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,864.64,624.18
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,868.3,625.21
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,834.3,600.7
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,802.56,577.94
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,888.31,642.37
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,959.54,690.63
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,940.32,676.74
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,918.1,662.2
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,786.36,573.76
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,660.51,483.24
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,492.84,365.83
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,333.33,248.94
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,403.15,303.45
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,469.79,353.32
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,362.77,274.77
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,264.72,201.42
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,215.08,164.72
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,168.44,129.27
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,133.34,102.1
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,98.57,74.69
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,85.99,64.96
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,73.44,55.06
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,60.89,44.87
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,48.3,34.48
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,36.69,24.8
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,25.09,14.98
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,15.43,6.66
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,5.78,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.95,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,13.27,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,20.98,9.53
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,45.92,26.12
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,85.6,52.22
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,95.95,67.73
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,87.12,67.38
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,116.57,91.04
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,147.88,115.82
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,183.15,143.38
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,220.32,171.99
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,281.76,219.08
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,347.98,268.88
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,419.04,321.69
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,495.45,377.27
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,599.65,455.81
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,719.66,542.79
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,764.25,570.62
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,807.39,597.96
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,845.3,620.97
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,881.11,642.43
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,911.8,661.03
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,939.91,677.94
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,962.39,691.34
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,976.89,699.76
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,993.57,709.0
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,1007.26,716.39
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,1012.23,719.18
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,1013.94,720.14
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,1009.89,716.26
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,1002.61,710.54
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,990.13,703.12
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,974.47,693.85
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,952.87,680.91
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,928.37,666.2
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,899.25,648.52
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,870.74,631.21
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,833.9,608.83
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,794.92,584.81
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,751.54,557.49
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,706.79,528.83
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,656.63,494.76
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,606.09,459.03
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,552.04,420.37
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,498.7,380.98
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,441.79,337.08
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,386.85,293.37
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,328.69,246.41
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,274.0,201.08
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,218.13,154.64
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,168.0,113.04
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,116.84,72.84
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,74.86,42.7
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,37.02,19.64
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,17.09,3.58
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,21.49,9.89
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,48.63,31.03
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,83.8,56.74
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,124.16,87.69
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,170.97,124.89
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,163.38,124.25
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,140.72,109.2
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,215.92,167.77
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,304.11,236.17
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,338.56,262.35
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,372.63,287.57
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,413.14,317.22
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,454.05,346.54
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,423.03,321.5
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,381.39,288.31
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,515.83,389.17
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,661.61,493.4
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,605.0,448.86
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,535.84,396.03
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,437.3,324.2
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,335.86,248.86
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,442.44,326.74
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,546.48,399.79
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,516.66,377.66
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,486.1,355.66
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,461.95,338.43
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,437.48,320.89
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,424.28,311.0
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,410.9,300.96
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,522.8,382.1
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,637.44,462.08
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,483.81,354.3
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,333.73,246.1
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,371.1,274.37
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,403.87,298.5
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,363.58,269.6
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,320.9,238.9
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,440.44,330.54
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,545.3,408.29
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,526.17,395.61
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,502.78,380.05
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,457.6,347.46
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,414.7,316.03
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,391.58,298.83
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,362.71,275.83
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,308.13,232.96
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,258.48,193.27
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,206.42,151.65
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,160.01,114.66
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,114.25,79.01
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,75.11,49.73
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,41.63,25.56
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,16.42,3.75
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,8.85,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,14.25,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,24.13,11.91
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,49.21,29.33
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,86.05,53.99
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,107.54,75.88
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,117.02,88.21
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,111.68,85.19
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,102.11,78.07
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,118.58,90.91
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,135.09,103.52
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,192.47,148.18
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,253.43,194.68
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,241.08,184.01
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,225.48,171.0
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,246.97,186.95
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,268.67,202.85
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,360.33,270.9
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,452.75,337.32
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,358.44,267.47
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,258.66,192.77
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,234.77,175.0
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,210.75,156.88
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,209.08,155.55
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,207.37,154.16
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,430.45,319.85
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,658.43,478.25
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,653.56,473.37
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,647.88,469.43
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,509.16,372.54
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,371.01,273.1
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,536.56,395.01
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,689.38,502.53
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,611.52,446.96
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,531.08,389.88
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,695.05,515.18
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,831.22,615.66
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,797.03,592.27
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,760.91,568.37
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,698.73,524.0
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,639.38,481.12
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,611.17,462.71
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,579.24,440.73
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,527.04,402.74
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,474.57,363.69
