Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,420.72,321.91
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,369.09,280.93
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,314.03,237.03
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,262.87,195.46
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,209.92,152.21
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,163.11,114.25
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,116.33,77.98
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,77.07,49.22
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,41.93,25.04
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.72,6.22
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,13.76,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,21.7,10.34
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,47.34,26.9
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,86.61,52.83
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,79.8,53.77
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,54.11,39.11
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,57.98,42.19
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,61.86,45.15
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,79.77,59.39
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,97.63,73.35
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,101.06,75.79
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,104.49,78.24
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,111.79,83.57
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,119.1,88.86
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,197.92,149.95
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,277.92,210.47
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,293.66,221.31
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,312.35,234.41
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,274.03,205.4
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,238.09,178.17
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,245.44,183.18
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,252.73,188.04
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,229.6,170.61
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,206.38,153.13
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,202.17,149.62
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,197.91,146.06
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,331.57,245.41
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,463.35,340.19
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,506.72,371.23
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,549.59,401.99
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,328.56,243.32
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,108.8,78.27
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,291.52,217.06
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,472.42,348.64
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,470.78,347.43
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,468.48,346.42
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,547.64,406.92
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,618.13,459.75
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,662.8,498.14
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,687.83,521.92
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,478.4,365.04
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,292.04,220.5
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,400.76,307.68
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,480.14,368.09
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,425.36,324.92
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,371.98,282.46
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,316.98,238.39
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,265.38,196.14
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,211.96,152.48
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,164.35,113.72
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,116.8,76.69
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,78.14,48.63
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,42.98,25.32
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,20.93,7.51
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,14.74,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,24.92,12.89
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,51.13,31.29
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,89.34,57.54
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,123.72,83.25
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,165.79,116.96
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,207.92,153.7
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,248.39,188.36
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,275.09,211.76
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,293.03,226.61
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,368.17,285.46
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,456.66,354.07
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,491.14,378.96
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,519.11,398.4
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,444.15,339.17
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,353.28,266.7
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,423.78,318.96
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,500.39,374.19
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,545.78,406.47
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,592.27,439.28
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,611.22,451.57
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,630.11,463.88
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,489.36,361.93
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,335.81,248.02
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,418.08,307.86
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,496.71,363.26
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,569.71,415.7
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,647.44,470.52
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,642.48,466.78
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,636.8,462.96
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,554.5,404.63
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,477.69,349.49
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,473.25,346.89
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,468.46,343.85
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,516.44,380.62
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,565.16,417.42
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,615.32,456.4
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,654.05,486.76
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,644.08,481.52
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,625.45,470.13
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,520.5,392.37
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,428.01,322.79
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,304.9,231.29
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,189.0,142.83
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,287.67,220.59
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,358.69,272.4
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,304.49,229.32
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,256.95,191.67
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,205.08,150.39
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,159.91,114.87
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,115.83,80.96
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,78.1,52.85
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,44.36,28.15
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.2,7.53
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.91,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,9.64,1.53
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,21.71,11.74
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,33.79,21.96
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,47.82,33.63
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,61.78,45.06
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,93.67,70.86
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,125.87,96.54
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,215.73,165.96
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,322.55,248.51
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,280.15,216.11
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,221.38,169.33
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,205.14,156.04
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,187.91,141.91
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,269.2,204.08
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,351.47,265.58
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,343.45,258.14
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,334.4,250.21
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,361.91,270.12
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,389.65,289.96
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,353.05,262.07
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,312.27,231.26
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,315.71,233.66
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,319.07,235.93
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,270.28,199.88
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,221.41,163.58
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,380.35,281.32
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,537.3,392.88
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,480.44,350.95
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,423.53,309.55
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,484.48,354.02
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,544.51,396.87
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,529.65,386.51
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,514.52,376.28
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,503.64,369.17
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,492.24,361.69
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,435.56,321.22
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,380.27,281.4
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,375.58,279.0
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,370.01,275.77
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,305.51,228.46
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,241.69,181.01
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,196.68,147.63
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,152.73,114.46
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,150.38,113.12
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,147.81,111.54
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,128.61,97.06
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,109.63,82.54
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,91.29,68.1
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,73.03,53.48
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,55.79,39.55
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,38.64,25.45
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,24.62,13.74
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.61,1.46
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.41,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.44,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.89,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,4.34,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,5.78,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,98.67,72.97
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,198.15,151.3
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,189.87,145.79
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,174.74,134.01
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,111.81,84.06
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,47.37,32.46
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,79.83,58.09
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,112.31,83.28
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,180.75,136.27
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,250.02,188.88
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,263.23,198.42
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,276.49,208.08
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,439.97,331.47
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,603.27,449.68
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,556.75,413.59
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,502.46,372.52
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,578.54,427.75
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,651.68,479.52
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,796.05,586.69
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,936.18,687.18
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,941.27,691.01
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,943.82,694.72
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,876.13,644.85
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,803.5,590.79
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,872.93,646.62
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,932.33,692.63
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,913.36,679.28
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,891.66,664.49
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,863.2,644.93
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,832.67,623.99
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,719.32,539.76
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,615.17,460.25
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,616.5,463.98
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,613.4,463.7
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,489.87,370.89
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,380.57,287.51
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,362.47,275.5
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,342.04,261.1
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,305.02,232.92
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,269.57,205.71
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,232.25,177.18
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,196.45,149.41
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,160.48,121.22
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,126.82,94.61
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,94.36,69.01
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,64.79,45.7
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,39.47,25.31
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,16.41,5.68
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,13.76,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,24.79,13.13
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,52.04,33.59
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,87.06,59.18
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,54.96,36.44
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,9.64,2.32
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,12.54,4.71
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,15.44,7.07
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,70.1,51.59
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,124.51,94.94
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,128.03,97.35
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,131.52,99.77
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,72.56,52.53
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.53,5.19
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,83.47,60.67
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,153.65,115.08
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,163.13,121.9
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,172.77,128.85
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,150.05,111.12
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,127.12,93.24
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,238.62,177.96
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,351.24,260.89
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,282.79,209.8
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,214.15,158.44
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,224.15,165.58
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,234.13,172.56
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,218.06,160.46
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,201.92,148.36
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,184.23,135.06
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,166.52,121.72
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,195.25,143.27
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,223.89,164.47
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,257.82,189.31
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,291.62,213.72
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,427.37,312.33
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,559.79,403.47
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,587.12,422.39
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,612.22,439.89
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,662.3,478.22
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,692.71,501.91
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,592.34,430.43
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,504.22,367.42
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,470.1,346.07
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,434.89,322.44
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,416.11,309.18
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,387.29,286.66
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,330.5,242.97
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,277.31,200.91
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,222.46,156.94
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,173.61,117.45
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,123.79,79.0
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,82.22,49.12
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,44.69,25.3
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,23.34,10.85
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,16.22,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,28.64,16.18
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,53.96,33.58
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,92.54,60.09
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,80.04,55.13
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,53.14,38.15
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,70.98,52.61
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,88.76,66.74
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,137.27,105.05
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,187.31,143.9
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,158.8,121.09
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,128.62,96.92
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,159.99,120.99
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,191.74,144.94
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,179.82,135.05
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,167.75,125.2
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,236.88,177.35
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,306.88,228.86
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,475.29,354.49
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,648.37,478.03
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,783.2,577.48
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,924.21,673.89
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,945.43,686.05
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,963.83,697.18
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,888.73,643.56
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,799.54,575.74
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,802.66,577.91
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,804.31,578.59
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,901.86,651.14
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,987.81,708.44
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,975.81,700.33
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,960.76,691.07
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,835.61,605.74
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,711.73,514.57
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,793.55,580.8
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,855.61,628.25
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,744.63,550.01
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,640.26,472.38
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,675.14,502.96
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,691.7,519.22
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,643.55,484.73
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,595.19,449.77
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,543.22,412.16
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,492.0,374.12
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,436.92,332.19
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,383.79,290.61
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,328.29,246.26
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,275.28,202.98
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,221.94,158.8
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,173.44,118.69
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,124.61,80.65
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,83.91,51.11
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,46.22,26.72
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,24.13,11.7
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,9.34,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,18.34,8.46
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,36.38,23.74
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,54.35,39.03
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,76.01,56.87
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,98.38,74.99
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,112.9,86.83
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,127.11,98.15
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,222.58,172.0
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,337.93,261.15
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,299.67,232.12
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,243.78,187.61
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,410.66,319.27
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,605.19,466.03
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,548.83,419.07
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,463.11,349.9
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,366.79,277.29
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,265.02,199.04
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,374.58,280.59
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,484.3,359.0
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,324.53,241.72
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,161.1,118.61
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,165.64,122.21
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,170.19,125.56
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,330.47,244.66
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,490.13,357.64
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,601.63,436.61
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,708.24,510.21
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,643.46,464.19
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,573.72,415.21
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,593.54,429.96
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,616.71,446.42
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,776.81,566.65
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,912.8,660.7
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,789.98,575.23
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,672.69,488.86
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,624.63,456.23
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,574.81,421.63
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,649.77,481.97
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,697.16,520.67
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,648.02,485.53
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,598.95,450.45
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,546.87,413.61
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,495.39,376.05
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,438.62,332.82
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,384.52,290.46
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,328.96,246.26
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,275.88,203.04
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,221.3,158.25
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,172.86,118.69
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,124.74,81.24
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,84.56,52.01
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,48.1,28.44
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,24.14,12.07
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,14.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.89,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.82,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,6.75,0.0
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,8.68,1.6
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.54,4.83
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,16.4,8.02
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,46.37,32.65
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,76.4,56.75
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,54.13,38.52
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,31.89,20.4
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,250.88,193.97
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,482.44,360.81
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,550.74,410.05
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,628.81,467.42
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,644.63,476.96
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,651.81,480.65
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,736.57,543.96
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,826.99,609.62
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,861.15,632.34
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,894.21,653.97
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,917.04,668.48
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,937.38,681.49
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,960.0,696.48
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,983.86,712.31
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,990.42,714.82
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,993.83,715.48
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,986.57,708.98
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,981.88,704.34
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,971.03,696.75
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,957.09,687.34
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,938.63,675.13
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,917.14,661.09
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,889.69,643.27
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,862.76,625.85
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,827.68,603.57
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,790.47,579.83
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,748.21,552.56
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,704.53,524.09
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,657.31,492.28
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,609.18,458.5
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,557.09,421.16
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,504.74,382.5
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,448.77,339.94
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,394.49,297.33
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,337.63,251.87
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,283.94,207.76
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,227.26,161.04
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,176.64,119.51
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,127.09,80.62
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,85.38,50.24
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,46.4,25.75
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,22.48,11.1
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,12.78,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,24.83,13.6
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,44.87,30.09
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,68.33,48.87
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,95.19,70.19
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,124.75,93.76
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,156.1,119.36
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,188.37,145.38
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,204.36,158.14
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,218.04,168.5
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,189.6,145.95
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,157.12,119.91
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,232.82,178.46
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,310.53,236.9
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,370.44,281.56
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,435.56,329.42
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,482.32,362.48
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,530.56,396.18
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,500.69,372.79
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,463.71,344.5
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,281.13,210.37
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,96.07,69.17
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,391.89,294.89
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,688.23,504.0
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,689.71,501.95
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,690.12,501.01
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,405.22,300.93
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,114.75,82.9
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,112.3,81.33
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,109.84,79.49
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,90.82,64.91
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,71.82,50.3
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,74.23,52.21
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,76.63,54.13
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,57.68,39.56
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,38.75,24.88
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,36.32,23.08
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,33.88,21.26
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,33.87,21.35
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,33.86,21.46
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,52.25,36.2
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,70.64,50.96
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,46.9,32.2
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,23.19,13.21
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,75.93,55.99
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,128.3,98.18
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,112.31,85.66
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,96.36,73.1
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,79.51,59.63
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,62.72,45.99
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,48.31,34.17
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,33.79,22.06
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,21.71,11.82
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.64,1.64
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,16.22,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,27.29,15.59
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,53.38,32.94
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,90.97,58.58
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,130.97,88.11
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,180.12,126.58
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,224.54,163.04
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,274.52,203.94
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,331.43,249.76
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,390.99,296.31
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,443.34,336.61
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,497.62,377.19
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,548.36,413.28
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,599.75,448.66
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,647.41,481.9
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,694.76,514.28
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,737.94,542.87
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,779.99,569.34
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,815.22,590.82
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,849.81,611.77
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,880.05,629.38
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,908.04,645.5
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,861.9,612.63
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,801.16,567.54
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,782.4,554.05
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,761.04,538.34
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,814.47,575.16
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,869.9,611.77
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,804.45,567.14
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,737.13,521.94
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,793.31,562.85
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,845.01,599.06
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,785.54,558.5
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,730.22,521.2
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,798.33,575.4
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,848.08,612.87
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,751.54,548.36
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,659.63,483.43
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,494.54,367.12
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,342.14,254.94
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,335.97,252.1
