Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,328.67,247.67
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,384.07,292.12
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,424.05,323.22
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,394.91,300.86
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,358.97,272.59
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,308.59,232.83
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,260.11,193.64
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,210.44,153.05
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,165.33,116.17
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,121.69,81.79
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,83.73,53.36
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,48.99,29.73
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,24.95,13.34
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,14.74,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.71,0.6
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,11.57,3.91
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,16.39,8.0
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,21.22,12.05
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,47.81,34.09
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,74.43,55.84
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,134.96,104.52
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,197.69,154.07
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,211.09,164.1
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,223.08,172.97
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,262.19,202.59
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,301.64,231.94
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,267.15,204.76
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,229.18,174.94
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,330.21,252.18
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,432.29,327.8
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,393.8,297.38
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,353.47,266.07
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,374.16,280.69
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,394.92,295.03
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,459.2,341.54
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,524.2,387.46
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,761.29,565.09
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,984.52,714.74
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,990.59,714.28
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,993.57,713.88
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,879.65,635.21
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,752.81,540.87
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,790.66,569.12
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,828.44,595.22
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,781.99,561.88
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,739.06,531.5
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,817.17,592.98
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,871.28,631.28
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,837.29,610.04
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,800.87,587.91
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,759.11,561.46
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,715.77,533.65
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,609.15,457.19
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,513.68,386.1
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,524.85,398.26
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,515.41,393.05
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,459.75,350.05
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,405.23,306.88
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,346.9,259.9
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,292.21,214.47
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,235.89,166.96
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,184.14,123.12
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,132.16,81.38
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,87.8,48.53
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,46.5,23.18
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,20.75,10.37
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,13.27,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,25.71,14.67
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,44.31,30.17
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,65.85,47.76
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,90.35,67.85
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,116.24,88.96
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,168.02,128.51
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,232.0,178.72
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,307.93,237.12
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,408.18,315.47
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,463.03,359.48
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,518.91,403.17
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,571.34,443.07
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,623.47,481.66
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,671.49,516.33
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,718.45,548.52
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,685.56,520.2
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,623.4,467.99
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,633.99,474.48
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,638.48,476.21
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,689.55,511.57
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,738.31,544.6
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,666.06,491.14
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,592.84,436.73
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,634.26,465.81
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,675.72,493.89
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,847.62,623.06
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,1003.83,727.64
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,838.64,613.75
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,657.91,479.06
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,681.69,497.73
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,703.83,513.91
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,827.09,608.36
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,923.55,675.15
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,896.12,656.55
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,866.04,637.27
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,716.9,533.47
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,575.25,426.94
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,431.69,323.74
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,291.17,218.94
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,375.61,285.01
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,446.17,338.33
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,377.54,287.31
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,312.89,239.19
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,292.75,224.46
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,269.33,206.55
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,234.64,179.86
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,200.39,152.97
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,165.66,125.07
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,132.31,98.01
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,100.66,72.68
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,71.38,49.48
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,45.79,30.02
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,26.07,14.7
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,13.76,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,21.59,11.43
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,47.88,24.58
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,89.26,50.5
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,109.69,75.68
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,107.09,82.09
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,98.71,75.6
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,87.8,66.72
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,157.93,122.59
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,232.38,180.84
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,274.45,213.01
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,320.04,247.54
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,359.16,276.56
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,399.3,305.92
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,420.36,320.79
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,440.11,334.55
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,532.83,403.85
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,635.54,478.42
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,749.78,566.77
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,869.84,650.88
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,863.8,643.89
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,839.53,618.77
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,720.43,531.81
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,592.69,436.67
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,653.63,481.58
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,715.02,525.49
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,704.68,517.61
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,693.25,509.35
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,722.54,531.29
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,754.45,554.71
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,797.22,587.19
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,839.76,619.1
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,707.53,523.88
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,579.3,429.54
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,680.6,509.0
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,771.51,578.69
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,602.11,453.82
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,441.73,332.57
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,456.07,345.03
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,464.38,352.38
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,460.8,351.25
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,453.05,346.75
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,409.48,314.71
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,366.96,283.14
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,344.14,265.87
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,316.15,243.75
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,274.18,210.45
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,232.77,176.89
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,191.87,143.03
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,152.74,110.45
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,114.5,79.65
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,79.92,52.7
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,48.78,30.41
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,24.97,13.97
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,15.24,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,23.97,13.25
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,50.16,27.2
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,91.86,53.64
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,135.76,86.56
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,187.9,128.95
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,240.1,173.58
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,297.34,222.37
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,353.02,269.56
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,412.03,318.37
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,468.15,363.65
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,524.71,407.95
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,578.57,449.02
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,632.89,489.29
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,682.84,526.12
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,730.8,559.22
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,775.73,588.69
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,819.21,616.77
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,857.32,642.13
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,893.14,665.82
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,707.4,530.8
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,483.97,357.82
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,742.72,556.38
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,997.18,731.71
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,1012.88,740.4
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,1025.33,748.62
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,1031.96,752.31
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,1035.18,753.91
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,648.82,488.5
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,241.86,178.44
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,638.12,483.53
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,1001.37,731.41
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,928.62,681.2
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,852.27,624.22
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,884.91,654.7
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,899.36,665.79
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,862.3,641.47
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,823.16,615.88
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,780.88,587.46
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,736.89,557.73
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,689.58,525.39
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,641.51,490.28
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,571.48,438.09
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,506.06,388.4
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,456.92,349.85
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,405.51,308.23
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,349.13,262.72
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,296.53,219.15
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,241.08,172.32
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,189.56,128.58
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,137.84,86.9
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,93.18,53.37
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,51.2,26.9
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.1,12.69
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.68,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,11.18,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,22.55,12.29
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,49.33,24.94
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,92.6,51.64
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,139.26,86.91
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,193.68,131.56
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,247.37,177.98
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,305.68,228.07
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,363.33,276.51
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,422.45,324.57
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,478.66,369.73
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,535.98,414.31
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,590.5,455.48
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,644.59,495.14
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,693.77,530.58
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,741.88,563.04
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,786.46,591.48
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,829.22,618.24
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,867.24,642.44
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,902.88,664.83
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,933.22,682.51
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,960.66,698.19
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,983.61,711.95
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,1003.37,723.65
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,1017.85,730.55
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,1028.97,735.37
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,1034.69,738.33
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,1036.99,739.25
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,1033.4,737.01
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,1026.42,732.78
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,1015.03,725.47
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,1000.27,716.14
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,979.84,703.69
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,956.3,689.31
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,927.84,671.39
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,896.56,651.64
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,858.86,627.59
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,819.21,602.15
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,777.13,574.88
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,733.34,546.2
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,685.17,514.18
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,636.52,479.56
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,582.76,440.85
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,529.06,401.1
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,472.69,357.63
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,417.45,313.82
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,358.76,266.78
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,303.6,221.23
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,246.25,173.53
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,193.54,129.37
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,140.36,86.86
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,94.71,52.96
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,51.66,26.3
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,23.29,12.81
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.54,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.79,13.97
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,50.95,28.36
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,91.84,54.32
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,136.11,87.44
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,187.45,128.73
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,238.43,171.45
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,294.44,217.97
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,348.39,261.84
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,405.39,306.61
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,460.2,349.29
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,516.5,391.77
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,569.32,430.76
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,621.7,468.45
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,670.27,502.58
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,718.15,534.75
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,576.28,429.13
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,396.09,291.46
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,543.1,399.73
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,698.99,507.77
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,658.36,475.1
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,608.65,437.68
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,663.54,476.21
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,723.16,516.56
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,750.11,533.47
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,776.43,550.12
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,721.55,511.97
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,668.98,475.43
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,846.43,605.12
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,1003.39,707.65
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,992.55,699.55
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,978.51,691.27
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,776.41,558.43
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,571.64,410.83
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,594.89,429.84
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,615.3,445.38
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,626.85,455.5
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,630.98,460.55
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,688.53,506.94
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,722.59,534.52
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,674.82,502.3
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,626.3,468.26
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,573.4,430.7
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,520.67,392.2
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,464.58,349.38
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,410.4,306.82
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,353.21,261.53
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,298.81,217.19
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,242.21,170.47
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,190.86,127.93
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,139.4,87.41
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,95.58,55.19
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,53.58,28.72
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.49,14.49
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,13.99,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,25.61,14.52
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,51.56,29.76
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,91.13,55.25
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,133.19,86.08
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,183.42,125.68
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,233.36,167.04
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,287.57,211.84
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,341.13,255.92
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,398.19,301.78
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,451.5,344.15
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,506.43,386.68
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,512.56,389.44
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,499.24,376.69
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,594.57,449.41
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,704.71,530.54
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,746.88,556.84
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,787.41,582.18
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,824.89,606.03
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,860.43,628.42
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,702.45,514.92
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,512.44,372.08
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,500.24,363.88
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,487.28,354.21
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,737.01,538.44
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,978.17,699.66
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,902.09,645.49
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,814.8,581.61
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,665.23,478.37
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,515.2,371.31
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,651.14,470.09
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,782.41,560.81
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,740.6,531.59
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,699.09,503.56
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,625.39,453.78
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,557.54,407.06
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,683.59,504.52
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,782.25,577.95
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,680.28,504.37
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,587.76,436.19
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,468.71,350.17
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,361.15,270.38
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,399.07,301.68
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,423.97,321.6
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,379.88,288.06
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,336.79,254.95
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,291.43,219.89
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,247.29,184.98
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,203.4,149.83
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,162.13,116.47
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,121.82,84.61
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,85.92,57.08
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,53.52,33.9
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,29.69,17.98
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,15.3,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,13.99,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,25.61,14.46
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,50.81,29.28
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,89.33,54.13
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,131.22,84.88
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,181.18,124.13
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,231.05,165.34
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,285.19,210.0
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,337.83,253.19
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,394.13,298.32
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,447.35,339.85
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,502.14,381.33
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,553.86,419.67
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,606.42,457.61
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,654.35,492.09
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,701.71,525.39
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,745.22,553.24
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,787.49,579.94
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,731.85,537.38
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,653.72,476.23
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,782.42,573.16
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,914.14,662.87
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,936.81,676.29
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,956.61,688.79
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,971.53,697.21
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,983.43,703.78
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,788.26,571.36
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,567.76,409.38
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,788.53,574.81
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,984.28,707.21
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,834.92,604.27
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,674.59,486.3
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,809.85,590.04
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,918.4,665.92
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,891.44,647.76
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,864.92,630.92
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,824.15,604.77
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,782.76,578.07
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,741.48,550.95
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,699.36,522.39
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,651.54,488.86
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,603.64,454.61
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,552.41,417.84
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,501.79,380.56
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,447.56,339.0
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,395.31,297.97
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,339.87,254.07
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,286.66,211.03
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,233.44,167.64
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,185.02,128.0
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,136.25,89.56
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,94.72,58.65
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,55.62,32.57
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,28.91,17.35
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,12.13,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,23.96,13.16
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,49.0,26.53
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,89.34,51.8
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,131.9,83.29
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,182.16,123.57
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,232.38,165.75
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,287.48,211.86
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,294.83,223.46
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,276.51,211.51
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,377.64,289.88
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,506.18,388.21
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,557.93,426.27
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,609.97,463.83
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,658.41,498.55
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,706.18,531.09
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,669.78,498.9
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,609.23,448.57
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,731.3,539.52
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,860.3,625.92
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,818.3,592.97
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,753.62,541.08
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,704.97,505.86
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,647.95,464.42
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,823.34,593.94
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,989.35,703.11
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,995.39,705.16
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,998.23,706.82
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,995.9,704.44
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,990.39,700.2
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,842.98,602.86
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,685.11,488.53
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,680.01,486.98
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,673.64,483.57
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,676.23,486.76
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,672.93,485.98
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,647.52,469.76
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,621.01,452.75
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,596.77,437.13
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,570.55,419.91
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,511.64,378.36
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,454.05,337.32
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,497.62,373.59
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,513.85,387.51
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,457.63,344.28
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,404.04,302.28
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,348.04,257.89
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,294.85,214.6
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,239.31,168.99
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,189.67,128.23
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,138.71,88.29
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,95.72,56.59
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,55.45,30.78
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.03,15.86
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,13.99,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,27.31,15.58
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,50.49,29.68
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,88.2,54.45
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,68.11,44.14
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,28.95,18.19
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,137.9,99.17
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,279.01,206.91
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,284.98,216.29
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,270.65,206.95
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,369.58,283.69
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,492.83,378.38
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,505.91,385.94
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,502.57,380.47
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,589.23,446.82
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,688.94,520.98
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,731.08,548.66
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,770.71,573.82
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,807.28,597.57
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,842.08,619.96
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,870.79,638.43
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,896.88,655.16
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,919.56,669.38
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,939.63,681.91
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,814.56,591.56
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,670.64,483.24
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,826.24,599.3
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,970.88,698.69
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,881.2,634.91
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,783.14,562.38
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,866.95,626.7
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,937.27,676.73
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,875.7,634.06
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,813.86,588.59
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,786.92,571.53
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,758.31,552.99
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,763.96,560.65
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,762.03,562.67
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,721.14,534.63
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,679.39,505.85
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,560.04,418.41
