Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,453.85,339.06
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,478.8,360.96
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,487.42,368.96
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,435.15,328.93
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,384.77,289.78
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,331.11,247.88
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,280.93,207.9
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,229.81,166.64
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,183.83,129.5
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,136.65,92.89
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,96.28,62.88
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,58.95,36.97
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,32.06,19.91
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,16.57,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,16.22,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,27.3,15.55
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,52.59,32.14
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,89.43,56.86
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,127.75,84.88
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,174.87,121.69
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,203.38,149.39
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,222.31,167.99
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,269.53,205.2
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,320.9,245.12
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,364.22,278.74
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,407.75,311.82
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,399.3,303.82
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,382.43,288.83
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,483.87,365.52
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,594.73,446.96
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,546.77,407.75
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,484.59,358.44
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,609.72,451.21
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,744.67,546.98
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,746.42,544.08
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,747.32,541.35
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,792.75,572.71
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,841.44,605.53
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,859.82,617.15
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,876.47,627.86
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,889.91,636.22
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,901.49,643.39
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,872.5,622.78
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,838.88,599.51
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,842.98,602.96
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,842.13,603.03
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,827.15,593.88
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,810.24,583.54
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,751.39,543.11
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,697.19,505.55
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,615.07,448.26
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,534.45,391.09
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,595.35,440.16
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,642.32,477.79
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,601.11,448.91
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,558.45,418.96
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,482.17,363.24
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,413.06,312.09
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,370.65,280.39
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,329.13,248.67
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,284.87,214.68
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,242.18,181.23
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,215.8,157.87
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,183.08,128.3
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,136.69,92.18
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,96.83,62.59
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,59.24,36.59
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,30.46,18.62
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,15.65,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,16.71,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,28.08,16.03
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,50.62,29.47
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,88.48,53.85
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,129.0,82.89
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,179.77,122.5
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,228.99,163.8
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,283.38,209.56
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,301.14,228.49
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,299.93,229.58
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,356.33,272.79
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,418.54,319.62
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,457.75,347.92
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,495.65,374.56
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,593.06,449.3
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,703.93,531.26
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,600.92,450.15
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,461.46,340.34
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,655.57,488.68
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,859.02,630.42
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,888.61,646.58
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,915.57,662.08
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,860.75,622.95
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,785.25,564.11
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,795.26,569.65
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,803.77,573.66
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,903.06,647.69
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,990.65,705.11
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,987.97,702.75
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,982.21,699.24
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,849.83,610.28
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,706.18,505.05
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,682.38,489.95
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,658.13,473.79
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,683.22,493.37
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,700.79,507.53
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,693.19,504.52
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,684.04,500.4
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,599.26,439.82
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,521.44,383.57
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,497.63,367.88
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,469.68,348.74
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,444.36,331.83
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,415.91,312.01
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,359.91,270.24
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,307.77,230.97
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,267.42,200.33
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,228.61,170.19
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,189.72,139.63
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,152.84,110.35
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,116.89,82.17
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,84.26,57.05
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,54.84,35.46
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,30.6,18.69
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,16.71,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,28.07,15.98
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,52.67,32.23
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,89.64,56.84
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,110.11,77.06
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,121.34,90.23
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,155.55,117.4
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,193.09,147.19
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,176.55,135.28
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,152.91,116.78
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,168.29,128.21
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,183.89,139.62
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,246.97,187.55
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,311.83,235.71
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,362.61,273.08
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,415.42,311.39
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,401.73,299.25
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,385.71,285.64
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,444.69,327.57
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,505.29,369.48
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,432.35,315.78
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,353.57,257.86
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,324.96,237.4
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,296.09,216.46
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,524.92,383.37
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,752.79,539.63
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,598.1,431.51
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,440.84,319.35
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,724.7,531.1
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,984.13,704.95
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,973.85,697.25
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,960.45,689.57
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,942.03,678.92
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,920.62,666.3
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,797.0,581.73
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,675.04,490.78
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,746.49,549.36
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,795.74,587.44
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,754.36,559.65
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,711.5,531.12
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,664.05,498.7
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,616.06,464.18
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,565.11,427.35
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,513.72,389.24
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,458.98,346.95
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,405.85,304.87
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,350.28,260.44
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,297.57,217.26
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,242.79,172.2
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,192.86,130.92
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,142.44,90.87
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,98.75,58.26
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,57.9,31.81
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.73,16.46
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,16.71,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,29.47,17.01
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,53.16,33.74
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,89.0,58.61
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,127.53,86.59
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,174.0,122.45
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,220.45,160.13
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,272.42,202.4
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,323.4,243.73
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,379.69,288.68
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,432.54,330.87
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,486.29,372.88
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,538.72,412.59
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,593.72,453.38
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,641.73,488.5
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,689.42,522.71
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,734.39,553.21
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,779.44,582.66
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,817.17,606.21
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,852.97,628.21
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,885.24,647.92
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,911.79,663.71
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,934.26,677.49
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,953.87,689.4
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,970.53,699.79
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,984.28,708.36
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,990.94,711.62
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,994.45,713.32
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,992.9,710.63
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,988.2,706.06
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,977.85,699.14
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,964.33,690.31
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,945.3,678.0
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,923.3,663.86
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,897.11,647.03
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,868.28,628.5
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,834.3,606.53
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,798.12,583.05
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,759.21,557.61
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,716.81,529.63
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,670.5,498.62
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,623.34,465.11
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,571.89,428.4
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,520.55,390.79
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,465.26,348.64
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,411.8,306.75
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,355.89,262.47
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,302.63,219.15
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,247.31,173.78
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,196.36,131.65
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,144.92,90.99
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,100.71,58.09
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,58.41,30.94
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.1,16.09
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,16.71,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,28.07,15.88
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,50.3,29.5
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,88.26,53.9
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,128.86,82.8
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,180.08,122.61
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,229.56,163.79
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,284.34,209.39
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,338.02,253.82
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,396.41,301.11
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,450.34,344.66
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,505.8,388.26
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,559.66,428.92
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,613.81,468.72
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,662.07,503.01
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,709.59,534.92
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,752.43,562.52
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,795.05,589.62
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,831.95,613.55
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,866.69,635.89
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,897.67,654.5
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,926.06,671.29
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,948.41,685.2
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,967.74,697.19
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,982.0,704.52
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,993.04,709.84
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,998.87,713.34
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,1001.49,714.91
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,999.44,713.61
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,994.2,710.4
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,983.79,703.7
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,970.18,695.07
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,950.57,681.24
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,928.0,665.63
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,901.67,648.99
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,872.67,630.6
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,837.18,607.87
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,799.82,583.8
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,760.58,559.27
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,717.79,532.03
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,670.88,500.37
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,623.23,466.34
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,571.97,429.63
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,520.84,392.03
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,465.74,349.86
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,412.57,308.05
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,356.27,263.36
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,302.69,219.72
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,247.64,174.56
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,197.18,132.87
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,145.75,92.01
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,101.63,59.06
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,59.31,31.82
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,28.16,16.89
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,16.22,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,25.7,14.09
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,49.6,27.8
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,89.32,52.39
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,132.01,82.65
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,184.29,123.43
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,235.31,166.69
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,291.2,214.17
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,346.08,260.1
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,405.95,308.93
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,460.85,352.77
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,516.99,396.17
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,570.29,436.25
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,624.16,475.55
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,672.59,509.62
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,720.31,540.53
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,764.82,568.79
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,807.87,595.64
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,845.17,619.26
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,880.13,641.15
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,911.13,659.22
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,939.42,675.39
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,962.0,688.88
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,981.47,700.39
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,996.71,707.81
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,1008.67,713.19
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,1014.81,716.07
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,1017.59,716.95
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,1015.54,713.84
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,1010.14,708.78
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,999.4,701.97
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,985.32,693.2
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,966.06,681.27
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,943.68,667.45
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,916.88,650.87
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,887.27,632.51
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,852.87,611.01
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,816.14,587.91
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,774.71,561.56
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,731.51,533.82
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,684.52,503.44
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,636.42,470.82
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,585.03,434.71
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,533.17,397.21
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,477.84,355.44
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,423.37,313.1
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,366.51,268.25
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,311.88,223.85
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,254.37,176.66
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,201.93,133.05
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,148.85,90.67
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,102.46,55.85
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,58.03,27.85
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,24.45,13.97
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,11.5,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,15.73,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,24.87,13.4
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,48.02,26.91
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,86.77,50.9
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,128.7,81.18
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,179.68,121.24
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,229.34,162.84
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,284.11,208.74
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,296.46,223.89
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,286.3,218.24
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,382.2,291.53
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,502.74,382.16
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,555.39,420.15
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,607.95,457.11
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,656.19,490.16
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,703.8,521.04
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,748.51,547.26
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,792.05,571.88
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,827.89,591.91
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,863.57,611.32
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,894.52,625.91
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,923.04,638.47
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,946.21,652.42
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,966.44,664.7
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,980.2,672.77
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,990.62,678.93
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,996.9,684.07
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,1000.04,687.43
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,999.14,688.44
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,995.1,687.62
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,984.42,682.14
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,970.59,674.84
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,952.68,665.08
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,931.76,653.47
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,904.74,637.46
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,875.1,619.81
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,840.22,598.0
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,805.55,576.22
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,763.66,551.37
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,720.26,525.16
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,672.88,494.23
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,624.98,461.24
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,573.15,424.47
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,520.92,386.52
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,464.78,344.72
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,410.6,303.27
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,354.56,259.89
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,301.42,217.59
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,245.64,173.01
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,194.81,132.12
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,144.85,93.11
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,101.92,61.26
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,60.72,34.32
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,30.14,18.65
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,13.76,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,25.98,14.18
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,46.91,30.88
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,71.68,49.56
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,100.59,71.67
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,133.43,97.32
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,177.76,131.56
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,230.34,172.83
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,260.16,197.52
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,285.19,217.34
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,345.86,263.66
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,413.21,314.29
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,464.96,351.67
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,520.8,391.09
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,598.41,448.79
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,686.46,512.52
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,673.2,496.68
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,641.07,468.12
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,738.92,540.58
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,843.21,611.51
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,775.27,560.37
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,687.26,492.75
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,627.71,451.36
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,563.9,405.95
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,653.79,470.01
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,744.55,532.45
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,867.98,623.24
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,984.31,701.02
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,982.42,699.22
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,977.44,696.64
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,967.4,690.53
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,954.3,682.6
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,825.82,596.34
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,698.55,503.39
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,790.0,575.33
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,861.34,626.77
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,828.28,605.15
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,792.98,582.71
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,751.9,555.66
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,709.38,527.46
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,510.37,382.59
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,334.35,248.75
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,443.72,335.93
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,516.54,391.36
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,462.9,349.76
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,410.22,308.46
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,354.79,264.36
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,302.03,221.26
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,247.29,175.75
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,196.69,133.43
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,145.78,92.74
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,101.87,59.6
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,59.8,32.04
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,28.1,17.12
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.5,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,15.24,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,24.07,12.73
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,46.17,25.78
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,83.98,49.07
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,124.69,78.45
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,174.06,117.32
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,223.13,158.15
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,277.32,203.18
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,329.73,246.03
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,385.72,290.5
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,438.92,332.67
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,493.68,374.76
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,546.13,413.33
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,598.41,450.59
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,646.49,483.51
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,693.95,514.36
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,737.61,541.03
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,778.14,565.1
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,815.64,587.94
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,851.12,609.21
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,767.64,548.56
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,655.56,464.0
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,806.87,573.8
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,954.51,668.31
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,737.53,523.6
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,490.8,346.73
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,750.72,535.07
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,992.39,688.5
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,991.07,685.7
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,986.58,683.74
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,976.89,678.1
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,964.01,670.64
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,946.04,659.36
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,925.0,646.26
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,769.76,546.86
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,616.18,438.32
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,719.12,517.8
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,795.02,572.82
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,753.9,546.44
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,711.32,519.72
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,665.21,489.46
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,618.45,457.27
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,567.45,421.92
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,516.95,385.85
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,462.16,344.81
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,408.95,303.84
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,353.51,260.51
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,300.92,218.3
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,246.54,174.4
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,197.07,134.09
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,146.11,94.1
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,103.05,62.03
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,62.0,35.07
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,31.39,19.7
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.13,0.05
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,15.73,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,26.51,14.38
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,46.7,26.73
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,83.82,49.84
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,124.57,79.15
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,173.66,117.55
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,222.94,158.27
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,276.81,202.81
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,329.03,245.35
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,384.88,289.58
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,437.98,330.86
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,492.8,371.97
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,544.31,409.27
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,596.74,445.83
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,644.84,479.26
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,692.42,511.29
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,736.03,537.48
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,778.34,562.18
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,815.58,584.66
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,850.87,605.64
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,878.83,621.01
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,907.3,636.64
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,930.44,650.73
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,950.73,663.13
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,967.61,672.72
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,981.6,680.59
