Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,988.53,685.06
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,992.3,687.78
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,877.86,614.22
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,750.58,523.89
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,755.55,529.25
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,758.95,532.62
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,851.27,600.92
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,923.01,647.94
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,896.67,632.66
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,867.71,616.44
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,835.74,597.29
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,801.17,576.29
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,760.96,551.04
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,719.11,524.46
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,673.25,494.83
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,625.34,461.78
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,574.69,426.49
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,524.01,390.13
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,469.53,349.31
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,415.15,307.4
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,359.42,263.74
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,306.17,220.8
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,251.26,175.92
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,200.32,133.81
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,148.31,92.51
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,103.2,58.65
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,60.51,31.08
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,28.14,17.02
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,14.74,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,23.29,11.85
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,45.03,24.77
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,83.26,48.02
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,125.18,78.14
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,174.93,117.26
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,224.07,158.32
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,278.25,203.63
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,331.01,247.57
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,387.13,293.14
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,440.75,335.61
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,496.64,378.42
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,548.21,416.9
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,600.2,454.54
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,648.59,488.53
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,696.35,520.51
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,740.31,548.35
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,781.15,573.66
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,818.51,597.76
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,853.8,620.35
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,884.96,638.82
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,913.62,655.57
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,856.57,615.71
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,778.56,555.8
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,886.76,635.43
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,987.51,699.67
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,994.12,703.24
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,997.51,705.57
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,996.24,705.07
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,991.78,702.67
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,982.1,696.76
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,969.19,688.92
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,950.69,676.46
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,929.14,662.12
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,903.32,647.5
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,874.77,631.02
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,836.92,606.98
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,799.76,583.29
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,674.95,495.59
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,561.92,411.23
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,526.54,387.46
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,490.46,362.46
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,516.74,385.77
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,520.81,391.12
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,465.5,348.81
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,412.34,307.3
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,356.83,263.5
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,304.02,220.75
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,248.91,175.84
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,198.5,134.43
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,148.16,94.42
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,104.23,61.41
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,62.54,34.18
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,31.1,19.31
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.7,0.35
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,15.24,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,24.15,12.38
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,45.54,25.31
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,83.62,48.43
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,125.35,77.98
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,175.87,117.39
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,225.89,159.27
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,280.94,205.42
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,334.77,250.26
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,392.69,297.36
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,447.5,340.9
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,502.66,383.35
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,555.42,422.89
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,608.9,461.79
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,657.13,496.61
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,704.82,528.85
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,749.08,556.97
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,791.98,583.75
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,829.68,606.64
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,865.17,627.82
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,896.39,646.25
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,924.99,662.88
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,948.47,677.52
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,968.91,690.28
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,837.62,600.07
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,681.86,483.92
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,849.54,608.21
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,1002.49,709.2
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,893.66,636.25
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,773.38,547.96
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,881.72,630.41
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,972.38,691.11
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,953.96,677.98
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,932.51,663.75
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,784.82,565.63
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,637.38,458.3
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,546.53,395.35
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,456.79,331.59
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,610.01,450.09
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,724.56,534.6
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,678.52,503.37
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,630.67,469.79
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,579.0,433.28
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,527.33,395.71
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,472.05,353.7
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,417.37,311.05
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,344.52,254.78
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,282.63,206.79
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,232.34,166.36
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,185.42,128.24
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,139.43,91.85
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,98.52,60.69
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,60.64,34.97
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,30.92,19.29
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,16.1,1.17
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,14.74,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,23.34,11.73
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,44.49,24.37
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,83.3,47.62
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,99.18,67.23
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,94.61,71.11
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,161.35,118.06
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,254.13,187.7
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,297.2,223.47
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,337.79,256.08
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,393.74,299.19
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,455.64,345.98
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,477.63,360.82
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,487.79,366.06
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,501.59,374.73
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,507.85,377.56
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,605.5,448.94
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,713.94,525.59
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,789.61,581.37
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,868.95,633.69
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,848.3,617.63
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,808.05,582.36
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,785.94,565.69
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,762.73,547.92
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,795.78,571.64
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,828.39,594.65
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,832.95,597.46
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,835.81,599.37
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,839.89,602.67
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,845.1,606.71
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,838.73,602.85
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,830.55,597.9
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,827.55,597.04
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,822.22,594.62
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,791.01,575.3
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,758.39,554.95
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,700.46,514.45
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,647.8,477.17
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,474.62,352.32
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,312.7,231.63
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,417.62,313.16
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,508.24,381.22
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,399.55,300.65
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,302.79,228.13
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,312.07,236.24
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,312.58,236.53
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,269.69,203.66
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,228.43,171.62
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,190.92,141.67
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,155.03,112.77
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,119.78,84.89
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,87.34,59.59
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,58.32,38.09
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,33.77,21.71
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,17.16,1.85
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,15.24,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,25.69,13.18
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,47.01,28.24
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,81.1,49.94
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,102.28,71.07
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,111.63,83.41
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,129.8,98.72
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,146.68,112.55
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,155.75,119.5
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,163.44,125.06
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,156.95,119.58
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,149.72,113.49
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,177.09,134.26
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,204.96,155.12
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,314.27,238.81
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,429.84,324.82
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,466.8,350.47
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,504.36,376.49
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,536.04,398.64
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,567.83,420.7
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,490.93,363.19
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,413.51,304.9
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,319.11,236.16
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,221.73,163.87
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,324.4,240.05
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,425.25,312.73
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,623.52,458.5
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,822.01,597.19
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,494.26,367.1
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,158.67,115.92
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,139.06,101.44
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,119.51,86.53
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,143.75,105.18
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,167.87,123.63
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,226.37,167.79
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,284.64,211.2
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,241.04,178.93
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,197.74,146.73
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,237.16,176.86
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,276.03,206.28
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,200.92,149.99
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,126.82,93.53
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,109.85,80.89
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,92.9,68.06
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,50.75,34.94
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,24.62,14.29
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,40.56,27.32
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,34.27,22.3
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,27.99,17.23
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,22.19,12.52
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,16.39,7.74
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,11.57,3.68
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.74,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.37,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,15.24,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,25.69,13.09
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,44.94,26.43
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,81.07,49.24
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,120.16,76.86
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,168.33,114.08
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,178.63,131.11
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,167.08,127.7
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,177.51,136.1
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,185.62,142.09
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,288.7,221.32
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,408.9,311.9
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,494.81,377.09
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,595.94,452.58
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,644.34,486.36
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,692.13,518.54
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,620.69,461.39
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,517.9,380.16
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,678.96,502.54
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,850.8,621.12
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,881.47,638.55
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,909.57,655.29
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,933.03,670.0
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,953.57,682.88
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,965.29,688.79
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,973.47,692.58
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,980.0,696.48
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,983.45,698.53
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,942.4,671.76
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,890.81,631.73
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,929.36,664.5
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,953.93,681.46
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,866.06,623.2
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,771.9,554.45
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,826.62,598.67
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,863.3,625.04
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,829.68,603.37
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,793.94,580.66
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,730.61,537.86
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,671.03,494.33
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,650.9,483.13
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,619.75,463.33
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,559.58,419.66
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,504.01,378.63
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,451.69,339.25
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,399.81,299.16
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,352.28,261.37
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,303.59,221.4
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,249.44,177.11
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,199.78,136.17
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,148.96,95.81
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,104.63,62.34
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,63.14,34.9
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,31.75,17.64
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.68,1.02
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,13.76,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,21.74,10.05
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,41.9,23.62
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,77.0,45.5
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,115.27,72.86
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,161.05,108.51
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,208.39,147.75
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,259.05,189.49
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,318.54,236.42
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,389.64,291.96
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,417.94,314.69
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,428.99,322.46
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,509.04,382.68
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,604.08,452.26
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,652.23,484.89
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,699.75,515.05
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,743.39,541.71
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,785.46,566.9
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,823.15,590.05
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,858.67,611.62
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,822.54,585.02
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,766.16,539.97
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,779.91,548.68
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,794.88,557.49
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,894.33,627.01
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,985.49,681.45
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,991.82,684.14
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,994.94,685.87
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,924.81,641.05
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,844.55,582.57
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,912.41,634.27
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,965.62,667.94
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,947.47,657.24
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,926.33,645.41
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,899.94,629.8
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,870.87,612.5
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,834.03,590.19
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,798.14,568.35
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,757.88,543.46
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,716.09,517.31
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,669.82,487.68
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,622.87,455.84
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,572.17,421.22
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,520.99,385.2
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,463.75,342.98
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,409.3,301.7
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,345.04,252.83
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,287.5,208.45
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,236.91,168.21
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,189.73,130.2
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,142.92,93.52
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,101.56,62.31
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,62.48,35.76
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,31.55,17.47
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.67,1.03
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.76,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.34,10.92
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,45.29,27.15
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,80.46,50.08
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,118.57,77.31
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,165.24,113.09
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,211.81,150.54
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,263.63,192.23
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,314.1,232.11
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,368.28,273.61
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,420.63,312.94
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,473.87,351.44
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,524.22,386.58
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,575.53,420.95
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,623.14,453.46
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,670.68,485.17
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,713.32,512.33
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,754.92,538.27
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,792.0,561.79
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,827.49,584.19
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,857.43,602.32
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,885.03,618.93
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,908.05,633.44
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,925.59,644.64
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,946.98,658.32
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,965.98,670.55
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,972.5,674.69
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,976.0,677.19
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,973.52,676.6
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,968.09,674.29
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,958.21,670.24
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,945.4,664.43
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,828.08,586.87
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,710.88,503.37
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,564.71,405.13
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,423.52,306.0
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,225.05,164.28
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.73
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,76.04,53.03
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,123.05,89.14
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,75.03,52.56
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,27.07,15.52
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,29.0,17.15
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,30.93,18.78
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,43.49,28.84
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,56.06,38.99
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,42.99,28.81
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,29.93,18.51
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,25.09,14.72
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,20.26,10.86
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,16.39,7.73
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,4.55
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.67,1.32
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,13.27,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,20.98,9.1
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,40.35,21.85
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,77.51,43.9
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,118.89,73.18
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,168.1,111.55
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,217.17,152.27
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,271.38,197.34
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,324.34,241.17
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,380.75,286.66
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,434.09,328.66
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,489.02,370.52
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,541.17,409.0
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,592.82,445.93
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,641.75,481.04
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,690.14,514.7
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,733.55,542.16
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,775.49,568.25
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,813.89,592.86
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,847.62,614.25
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,877.64,631.88
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,904.95,647.67
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,927.92,661.97
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,948.07,674.51
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,844.78,602.57
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,717.43,507.97
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,861.38,614.08
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,989.88,698.55
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,887.39,629.82
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,773.12,546.61
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,751.66,532.92
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,729.41,518.07
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,833.55,596.94
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,920.28,656.87
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,677.79,491.93
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,439.68,317.23
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,632.33,463.63
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,791.2,576.84
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,751.11,550.04
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,709.67,523.31
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,663.64,491.81
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,616.69,458.99
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,565.87,423.4
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,515.43,387.07
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,462.34,347.11
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,410.53,307.04
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,355.66,264.01
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,303.68,222.24
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,250.12,178.71
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,199.66,137.29
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,149.62,97.47
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,106.33,64.67
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,65.4,36.89
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,32.99,18.31
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.08,1.32
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,13.27,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,21.0,8.84
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,40.97,22.87
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,77.89,45.29
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,118.14,73.61
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,166.6,110.98
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,215.6,151.06
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,269.16,195.04
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,321.76,238.09
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,377.88,282.93
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,430.74,324.2
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,485.41,365.58
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,537.45,403.79
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,589.93,441.19
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,638.67,475.71
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,686.72,508.97
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,730.71,536.99
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,773.43,563.43
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,811.08,587.36
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,846.84,609.94
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,765.42,550.13
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,658.81,469.25
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,600.06,428.13
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,533.73,380.92
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,761.86,546.37
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,977.43,686.67
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,834.33,589.59
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,669.76,471.51
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,837.32,593.29
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,984.89,689.29
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,975.4,682.73
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,962.83,675.64
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,944.82,665.19
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,923.89,652.93
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,901.92,640.02
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,873.38,622.84
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,842.16,604.12
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,805.97,581.94
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,767.6,559.0
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,725.47,533.14
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,678.96,502.78
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,631.58,469.66
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,580.61,433.94
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,529.67,397.16
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,474.41,355.48
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,420.89,313.9
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,365.2,270.05
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,312.0,226.97
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,256.19,181.3
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,204.7,138.72
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,153.11,97.5
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,108.34,63.5
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,64.92,34.64
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,31.88,17.1
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.26,0.94
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,13.27,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,21.04,8.66
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,39.97,21.63
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,77.82,43.75
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,120.09,73.28
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,170.32,111.95
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,220.52,153.28
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,275.98,199.03
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,329.56,243.16
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,386.48,288.85
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,441.2,331.63
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,498.21,374.71
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,550.95,413.45
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,604.13,451.33
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,653.26,485.04
