Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,701.75,516.89
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,746.33,544.62
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,787.78,569.9
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,825.91,593.9
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,861.94,616.42
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,893.82,634.87
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,923.18,651.61
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,946.55,665.89
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,966.96,678.39
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,980.91,685.52
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,991.55,690.71
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,998.97,695.44
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,1003.2,698.33
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,1001.34,696.55
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,996.32,692.94
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,986.64,687.59
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,973.78,680.35
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,955.4,670.06
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,934.02,657.9
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,907.45,642.07
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,878.24,624.51
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,844.39,604.08
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,808.38,582.05
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,770.18,559.25
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,728.2,533.54
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,681.16,502.76
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,633.37,469.42
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,581.46,433.14
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,529.67,395.88
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,474.14,354.1
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,420.63,312.68
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,364.63,268.77
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,311.26,225.78
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,255.43,180.44
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,204.22,138.43
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,152.45,97.4
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,107.1,63.16
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,64.91,35.17
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,32.59,17.65
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.67,1.07
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,13.76,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,23.3,9.78
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,43.72,26.29
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,77.59,47.79
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,115.92,74.53
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,163.51,110.79
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,210.76,149.29
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,263.74,192.76
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,317.12,236.47
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,374.37,282.54
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,427.07,324.29
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,481.74,366.38
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,534.13,405.74
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,587.84,445.03
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,636.55,479.61
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,684.59,512.89
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,729.0,541.94
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,772.49,569.56
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,810.96,593.25
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,847.54,615.4
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,879.5,634.48
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,905.57,649.58
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,929.67,664.51
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,950.95,677.63
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,965.89,685.54
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,977.72,691.54
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,984.5,695.59
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,988.19,697.81
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,986.85,697.18
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,982.47,694.75
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,973.55,689.3
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,961.54,681.97
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,943.14,670.85
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,925.96,660.59
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,810.06,582.31
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,697.78,499.97
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,575.29,414.84
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,459.53,332.03
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,606.88,446.74
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,718.9,531.94
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,671.75,499.06
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,624.15,465.23
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,524.7,391.97
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,440.44,328.86
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,434.24,325.03
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,412.88,307.95
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,357.43,264.35
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,304.95,222.22
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,250.27,178.14
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,200.04,137.43
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,149.51,97.65
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,106.28,65.23
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,65.66,38.07
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,36.84,21.35
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,17.71,2.35
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,23.29,9.39
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,42.78,25.27
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,76.91,46.25
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,115.22,72.65
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,163.39,109.43
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,212.21,149.75
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,265.84,194.45
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,318.5,238.4
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,375.74,285.31
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,300.93,230.48
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,189.17,142.48
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,207.05,155.61
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,225.12,168.62
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,241.59,180.26
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,258.17,191.87
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,273.22,202.21
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,288.24,212.43
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,380.46,279.64
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,472.64,344.99
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,462.98,336.28
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,452.29,327.15
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,699.92,512.82
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,943.31,679.35
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,957.2,684.92
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,973.12,693.09
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,980.03,696.58
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,978.27,694.61
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,839.92,599.6
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,683.91,484.74
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,829.32,593.51
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,956.04,679.78
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,938.48,666.48
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,918.0,652.29
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,892.0,635.74
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,863.47,617.58
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,829.79,596.2
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,794.0,573.35
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,754.02,548.85
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,712.59,523.04
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,667.02,492.31
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,620.62,459.7
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,569.88,424.14
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,519.5,387.83
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,466.05,347.58
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,413.66,307.05
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,358.52,263.95
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,306.15,221.92
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,251.68,177.77
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,201.54,136.71
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,150.0,95.9
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,106.18,62.94
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,64.46,35.44
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,33.19,18.11
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.09,1.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.41,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,10.61,0.98
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,24.13,13.32
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,37.67,24.75
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,55.71,39.64
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,73.85,54.41
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,140.16,103.07
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,224.71,167.85
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,280.12,211.76
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,343.83,262.19
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,384.39,294.41
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,421.14,322.46
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,477.39,365.24
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,538.52,410.93
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,604.45,460.3
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,676.09,512.97
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,721.64,543.92
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,766.65,573.35
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,764.57,567.18
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,747.85,548.82
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,825.43,605.98
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,902.76,656.34
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,927.34,669.95
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,949.12,681.92
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,962.63,688.44
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,978.25,696.39
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,986.71,700.87
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,992.04,703.44
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,907.07,644.94
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,814.35,575.37
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,898.07,638.87
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,964.16,683.09
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,893.68,635.27
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,818.44,578.78
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,748.84,531.66
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,684.69,487.4
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,674.63,482.27
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,661.95,475.05
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,701.24,509.09
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,720.73,528.29
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,674.81,496.89
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,627.98,464.05
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,576.49,427.75
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,525.4,390.82
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,433.98,322.22
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,358.0,264.77
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,303.63,223.89
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,253.4,185.52
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,210.33,151.96
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,170.06,120.28
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,130.51,89.69
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,94.82,62.6
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,62.85,39.78
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,35.92,21.14
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,17.97,2.17
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,12.29,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,22.08,7.7
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,40.32,24.19
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,72.43,45.45
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,105.65,68.15
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,149.46,101.22
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,202.25,142.92
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,266.67,195.17
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,319.94,239.62
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,378.45,287.62
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,432.24,331.14
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,487.69,374.72
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,511.87,391.86
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,520.01,395.6
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,551.94,417.21
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,577.36,433.39
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,610.4,455.36
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,642.0,475.87
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,701.5,517.26
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,761.08,557.94
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,839.74,615.78
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,919.04,666.57
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,942.43,680.67
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,962.8,693.08
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,976.73,700.17
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,987.23,705.11
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,994.42,709.14
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,998.37,711.2
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,997.64,709.21
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,993.69,705.29
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,984.02,699.31
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,971.14,691.38
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,953.63,679.1
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,933.05,664.95
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,907.18,648.53
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,878.56,630.34
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,844.3,608.67
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,808.05,585.58
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,767.67,560.72
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,726.98,535.33
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,680.88,504.73
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,633.79,471.69
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,582.85,435.72
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,531.9,398.71
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,477.36,357.21
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,423.03,314.83
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,366.74,270.43
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,312.92,226.8
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,257.13,181.17
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,205.94,138.9
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,153.55,97.22
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,108.21,62.92
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,64.91,34.51
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,32.92,17.62
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.69,0.62
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,12.78,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,21.69,7.0
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,40.16,23.58
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,73.33,43.9
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,111.4,69.65
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,160.25,106.54
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,209.46,147.13
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,263.67,192.31
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,316.82,236.64
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,374.86,284.22
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,428.26,327.4
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,483.42,370.75
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,536.92,411.84
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,590.65,452.07
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,640.11,487.9
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,689.03,522.1
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,733.63,551.52
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,775.19,578.43
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,813.51,602.42
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,849.83,624.74
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,881.6,643.96
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,910.9,661.39
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,935.2,676.54
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,956.61,689.79
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,972.57,698.29
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,985.42,704.81
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,993.09,709.23
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,997.54,711.67
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,996.84,709.69
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,992.94,705.78
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,983.86,699.84
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,971.57,691.94
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,953.72,679.37
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,932.85,664.96
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,906.72,648.59
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,877.9,630.45
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,842.73,608.04
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,808.04,585.85
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,767.4,560.67
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,725.17,534.09
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,677.76,502.28
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,629.85,468.16
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,578.95,432.15
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,527.65,394.87
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,472.64,353.84
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,419.39,312.94
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,363.14,268.62
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,309.69,225.45
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,254.06,180.3
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,203.77,139.21
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,151.72,98.21
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,107.86,65.3
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,65.84,37.38
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,34.73,19.49
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,17.3,1.51
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,16.41,3.44
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,35.51,21.95
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,55.15,38.0
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,79.83,57.31
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,107.23,78.75
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,170.79,121.81
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,265.28,192.53
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,318.89,237.02
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,378.02,285.33
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,432.03,328.93
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,488.39,373.1
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,542.06,414.16
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,596.79,454.93
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,645.88,490.33
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,693.33,522.74
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,737.84,551.72
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,781.01,579.36
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,819.85,603.45
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,856.58,625.8
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,888.21,644.73
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,917.24,661.78
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,941.16,676.52
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,962.07,689.29
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,975.55,696.08
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,985.6,700.72
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,993.32,705.14
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,997.82,707.57
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,996.12,704.63
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,991.25,699.79
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,982.23,693.92
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,970.01,686.12
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,950.36,673.95
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,927.85,659.99
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,902.48,644.19
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,874.44,626.64
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,840.39,605.06
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,804.21,581.97
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,766.71,559.02
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,725.34,533.12
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,678.08,501.64
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,630.24,467.7
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,579.49,432.06
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,528.29,395.04
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,473.64,353.62
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,420.43,312.24
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,364.31,268.8
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,310.94,226.22
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,255.77,181.16
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,204.96,139.27
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,153.31,98.13
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,108.27,64.08
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,65.86,35.95
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,33.59,18.15
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.12,0.34
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.88,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,13.51,1.42
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,31.05,18.54
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,48.49,33.21
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,69.69,50.4
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,91.8,68.09
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,161.0,114.88
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,263.75,191.3
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,245.98,184.49
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,199.89,151.39
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,325.94,248.19
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,484.6,368.95
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,538.79,409.64
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,593.54,450.02
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,643.0,485.27
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,691.9,518.75
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,735.8,546.93
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,779.81,574.77
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,818.76,599.78
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,855.66,623.19
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,887.83,642.22
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,917.54,659.5
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,941.88,672.81
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,963.25,684.14
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,979.1,692.35
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,991.71,698.53
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,999.56,703.23
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,1004.15,705.99
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,1003.01,703.77
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,998.62,699.65
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,989.48,694.11
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,977.08,686.62
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,959.07,675.64
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,937.99,662.78
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,912.56,647.14
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,884.35,629.71
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,849.18,607.67
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,812.1,584.24
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,649.76,472.5
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,500.57,362.56
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,584.11,429.06
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,636.62,470.96
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,585.47,434.78
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,534.32,398.01
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,478.02,355.61
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,423.83,313.7
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,367.69,269.84
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,314.21,226.92
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,257.83,181.34
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,206.31,139.31
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,154.25,98.33
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,108.84,64.29
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,65.75,35.9
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,33.5,18.13
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.13,0.06
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,20.47,4.38
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,38.34,23.53
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,65.55,42.95
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,95.44,64.55
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,132.66,93.02
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,160.72,118.1
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,183.4,137.97
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,222.06,168.31
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,262.76,199.74
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,307.0,233.37
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,353.58,268.17
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,375.66,282.99
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,394.58,294.89
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,482.73,359.79
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,578.66,428.62
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,591.14,434.27
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,598.42,436.32
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,461.57,337.46
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,311.29,226.15
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,519.14,377.65
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,732.03,523.57
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,844.44,604.01
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,954.15,674.51
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,966.76,679.64
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,975.97,683.34
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,983.51,687.5
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,987.94,689.82
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,985.28,687.81
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,979.59,684.05
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,969.92,677.92
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,957.2,670.0
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,676.66,484.32
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,388.7,276.06
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,545.3,389.82
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,693.58,492.15
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,698.2,497.0
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,700.44,500.87
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,716.14,516.89
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,716.52,521.45
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,598.78,437.04
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,496.61,361.84
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,518.18,381.73
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,519.46,385.23
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,464.33,344.02
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,411.45,303.73
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,355.93,261.01
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,303.52,219.67
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,248.01,175.25
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,198.8,135.65
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,149.03,97.32
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,106.69,66.09
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,67.1,39.64
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,36.7,21.13
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,17.69,0.63
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,8.36,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,16.41,1.72
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,36.49,22.57
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,60.59,41.54
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,88.32,62.93
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,120.64,88.25
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,154.31,114.77
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,191.54,144.21
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,167.74,127.35
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,133.94,101.17
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,205.43,156.36
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,281.59,214.01
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,291.7,220.45
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,299.92,225.36
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,317.53,237.34
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,334.78,248.86
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,480.35,357.15
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,638.34,469.7
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,520.36,381.72
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,390.04,283.83
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,360.82,262.23
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,327.41,237.34
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,339.42,245.9
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,347.98,251.91
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,468.87,337.5
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,591.0,420.75
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,683.61,485.31
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,775.91,548.4
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,773.88,545.59
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,770.52,542.51
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,868.27,615.81
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,952.34,673.86
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,933.5,661.89
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,911.99,648.91
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,886.85,633.35
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,859.28,616.2
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,823.84,593.81
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,788.24,571.21
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,748.05,545.34
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,706.61,517.65
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,658.0,484.08
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,610.03,450.34
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,559.57,415.18
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,509.82,379.61
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,452.1,336.47
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,399.43,296.27
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,345.28,254.8
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,294.75,215.32
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,240.34,173.04
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,193.58,136.86
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,145.9,100.69
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,105.38,70.89
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,67.52,44.07
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,38.92,23.69
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.9,0.92
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,9.34,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.95,1.56
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,39.84,24.69
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,71.52,47.82
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,106.4,72.39
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,151.29,106.05
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,196.16,141.7
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,247.56,183.12
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,260.2,196.79
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,260.36,198.62
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,309.85,236.71
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,364.44,278.17
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,458.33,350.77
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,570.54,436.23
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,620.13,472.11
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,669.85,507.47
