Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,715.05,539.15
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,759.75,569.47
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,799.45,594.88
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,836.02,617.87
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,868.8,638.25
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,899.49,657.08
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,924.65,673.06
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,947.2,687.29
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,961.73,694.99
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,973.15,700.7
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,981.04,705.38
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,985.95,708.21
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,985.38,706.06
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,981.84,702.09
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,972.37,695.58
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,959.95,687.28
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,941.31,673.81
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,919.99,658.73
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,894.2,643.55
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,868.11,628.13
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,835.83,607.17
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,801.22,584.6
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,760.61,557.83
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,718.75,529.32
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,671.37,496.26
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,623.81,462.5
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,572.35,426.14
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,521.53,389.35
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,466.12,348.3
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,411.84,307.11
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,356.04,263.78
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,303.67,222.23
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,248.74,178.57
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,199.73,139.51
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,150.34,101.44
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,108.47,70.47
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,68.56,42.92
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,39.65,23.84
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,19.84,0.27
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,11.3,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,20.26,1.38
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,37.35,22.08
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,70.82,43.41
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,107.45,67.84
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,156.26,104.31
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,204.18,143.49
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,259.16,188.98
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,271.31,204.38
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,264.33,201.57
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,360.35,275.81
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,481.65,369.51
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,474.44,361.6
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,443.32,334.15
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,424.55,318.02
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,397.51,295.27
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,492.34,365.11
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,594.6,438.41
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,718.15,532.23
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,849.09,624.38
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,677.63,498.88
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,468.16,338.54
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,620.0,448.78
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,777.03,557.56
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,792.32,565.86
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,806.33,573.88
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,808.59,574.56
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,809.2,574.24
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,912.24,650.69
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,1000.04,707.24
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,990.92,700.8
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,978.51,692.87
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,960.44,681.7
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,939.26,668.58
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,913.69,652.36
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,885.33,634.33
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,728.11,526.8
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,577.53,415.08
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,670.58,490.0
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,731.38,538.12
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,579.84,428.16
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,446.5,327.31
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,505.55,375.98
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,533.86,399.82
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,477.69,356.92
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,422.48,313.96
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,365.8,269.39
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,311.77,225.75
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,255.49,179.94
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,204.18,137.8
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,151.75,96.29
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,106.66,62.34
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,63.48,33.93
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,31.76,16.76
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,10.81,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,18.47,0.0
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,32.87,18.18
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,67.6,38.6
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,105.73,63.51
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,155.75,100.81
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,205.21,141.55
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,260.47,187.64
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,314.95,233.14
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,374.57,282.06
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,430.09,326.96
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,486.27,371.14
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,539.9,411.45
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,594.33,451.09
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,643.5,486.42
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,692.27,519.41
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,737.06,548.54
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,780.45,576.34
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,819.39,602.03
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,856.18,626.14
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,888.85,646.02
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,918.88,664.03
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,942.77,677.62
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,963.61,689.2
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,974.26,694.13
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,980.97,696.62
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,988.75,701.41
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,993.36,704.25
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,992.34,703.85
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,988.18,701.56
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,978.9,695.78
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,966.48,688.07
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,948.56,676.86
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,927.7,663.8
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,902.11,647.41
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,873.87,629.29
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,840.61,608.03
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,802.7,583.54
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,762.27,558.17
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,720.35,531.5
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,673.1,498.92
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,625.62,465.05
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,574.61,428.87
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,523.96,392.02
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,468.43,349.85
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,414.99,308.37
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,359.39,265.03
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,306.96,223.18
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,250.31,177.84
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,200.15,137.42
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,149.74,98.28
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,107.08,66.67
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,67.01,39.76
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,36.41,20.89
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,17.66,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,10.32,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,16.48,0.0
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,29.87,15.62
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,66.44,35.51
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,107.28,62.85
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,157.62,101.32
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,207.89,143.05
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,263.88,190.09
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,318.37,235.7
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,375.99,282.68
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,431.77,327.47
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,488.32,371.52
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,541.91,412.17
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,595.77,451.83
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,645.26,487.0
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,694.12,520.12
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,737.51,547.63
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,780.4,574.37
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,819.59,598.16
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,856.72,620.36
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,888.08,638.73
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,916.75,655.22
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,940.64,669.91
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,961.56,682.73
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,977.95,691.25
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,991.15,697.79
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,998.15,701.93
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,1001.89,704.15
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,1000.87,702.25
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,996.63,698.47
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,987.22,692.93
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,974.6,685.67
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,955.95,674.63
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,934.36,661.74
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,908.45,647.43
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,879.82,631.23
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,845.33,609.68
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,811.17,588.23
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,771.32,563.93
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,729.82,538.14
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,682.61,506.84
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,634.71,472.96
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,583.67,436.75
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,532.22,399.28
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,476.18,356.62
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,421.8,314.2
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,365.32,269.8
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,311.66,226.5
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,255.3,180.45
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,204.3,138.61
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,151.31,97.08
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,106.72,63.83
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,64.44,36.08
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,33.66,18.54
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,16.87,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,18.56,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,35.6,20.98
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,68.24,42.72
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,104.38,67.04
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,152.16,102.54
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,200.04,141.06
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,254.46,185.45
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,306.83,228.48
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,365.21,275.56
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,419.09,318.34
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,475.41,361.8
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,527.22,399.94
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,579.37,437.07
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,629.12,472.16
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,678.79,506.27
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,722.07,534.96
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,763.94,561.46
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,801.97,584.22
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,839.39,606.19
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,869.43,622.93
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,896.91,637.79
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,921.03,651.65
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,942.53,663.74
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,956.97,670.24
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,968.37,674.88
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,975.8,679.21
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,980.27,681.83
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,978.27,679.12
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,973.34,674.76
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,963.54,669.6
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,950.86,662.71
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,932.49,650.91
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,914.35,639.33
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,888.2,623.98
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,859.76,607.12
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,826.09,586.94
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,790.65,565.39
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,749.77,540.09
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,707.76,513.21
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,661.74,482.25
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,615.33,450.35
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,563.76,414.77
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,512.95,378.8
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,459.04,338.89
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,405.87,298.67
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,350.22,256.27
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,298.15,215.73
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,243.96,173.36
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,195.57,135.39
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,146.33,98.02
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,104.76,67.68
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,65.41,40.66
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,36.94,21.55
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,11.58,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,30.75,19.05
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,50.83,34.76
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,74.78,53.72
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,101.88,75.14
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,130.06,97.56
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,159.91,121.12
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,205.83,156.23
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,256.72,194.88
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,322.58,244.87
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,397.22,301.0
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,460.93,347.83
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,530.44,397.99
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,562.16,418.52
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,588.54,434.65
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,626.85,459.9
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,664.33,484.0
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,756.68,550.02
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,853.49,612.47
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,886.64,631.17
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,917.35,648.56
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,941.68,663.16
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,963.07,675.95
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,975.62,681.81
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,984.6,685.58
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,992.39,690.49
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,997.05,693.57
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,996.08,692.16
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,991.99,688.94
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,982.32,683.47
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,969.55,676.18
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,956.03,668.78
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,934.56,656.37
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,908.38,640.95
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,879.58,623.79
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,846.97,604.03
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,811.93,582.5
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,771.15,557.93
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,728.81,531.96
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,681.59,500.76
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,633.73,467.42
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,581.59,431.22
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,529.73,394.14
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,473.98,352.38
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,419.81,310.75
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,363.15,266.75
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,309.44,223.9
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,252.94,178.46
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,201.5,136.71
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,149.28,95.63
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,105.38,62.85
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,63.26,35.07
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,31.85,17.04
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,9.34,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,16.04,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,32.46,20.25
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,65.16,38.08
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,103.41,63.47
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,152.31,99.95
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,202.03,140.39
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,257.12,185.77
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,255.92,191.7
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,230.12,174.64
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,304.99,231.58
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,391.25,296.44
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,481.53,364.17
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,590.26,443.95
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,640.34,478.76
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,689.96,512.57
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,735.45,541.48
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,779.73,569.12
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,818.82,592.7
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,853.06,612.82
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,885.29,631.71
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,915.02,648.86
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,939.22,663.77
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,960.52,676.9
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,979.22,687.02
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,994.97,695.33
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,1002.11,699.77
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,1005.95,702.32
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,1004.52,700.53
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,999.8,696.82
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,990.32,691.12
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,977.57,683.49
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,959.21,672.94
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,937.81,660.47
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,912.05,644.74
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,883.53,627.23
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,713.92,512.71
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,551.29,393.81
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,657.34,477.44
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,731.59,534.47
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,684.72,503.18
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,636.98,470.24
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,585.29,434.22
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,533.56,397.12
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,477.9,355.26
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,422.81,312.75
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,365.83,268.29
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,311.51,224.68
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,254.78,178.74
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,202.93,136.3
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,149.98,94.33
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,104.53,60.21
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,61.12,32.03
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,29.54,15.11
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.85,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.23,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,28.59,17.07
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,61.85,35.23
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,99.6,60.19
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,147.66,96.07
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,196.58,135.9
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,250.93,180.73
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,272.37,203.23
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,275.44,208.42
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,230.24,174.45
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,171.21,128.22
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,360.07,275.15
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,581.94,439.72
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,631.68,473.56
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,680.94,506.63
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,725.45,534.61
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,768.48,561.15
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,805.58,583.36
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,842.66,605.31
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,874.05,623.31
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,902.84,639.51
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,927.89,654.58
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,950.08,667.85
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,768.34,544.98
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,554.33,389.91
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,781.69,554.9
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,989.08,689.58
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,988.15,687.64
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,984.06,685.6
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,974.83,680.48
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,962.46,673.5
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,835.23,590.21
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,703.82,495.96
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,799.39,569.67
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,870.8,620.04
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,838.32,599.53
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,800.88,576.33
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,760.54,552.14
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,718.69,526.53
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,671.99,495.65
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,624.67,462.72
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,563.81,419.63
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,507.18,378.6
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,454.8,339.74
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,402.76,299.97
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,322.09,238.83
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,256.09,188.8
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,211.9,153.6
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,170.21,120.02
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,128.99,87.68
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,92.13,59.54
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,57.97,35.26
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,30.08,17.8
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,8.36,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,13.3,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,24.93,14.04
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,59.45,31.03
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,98.88,56.53
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,148.92,93.86
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,198.78,134.71
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,254.33,180.65
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,308.16,224.68
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,366.76,271.07
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,421.75,314.12
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,478.35,356.91
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,531.62,396.18
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,585.33,434.58
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,634.93,469.33
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,684.19,501.82
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,729.02,530.56
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,772.34,558.02
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,811.36,582.05
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,848.24,604.53
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,880.63,624.3
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,910.33,642.28
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,935.25,658.22
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,957.17,672.34
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,851.39,601.02
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,719.62,503.9
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,867.32,612.78
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,999.79,699.47
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,998.86,698.81
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,994.62,697.11
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,985.56,691.9
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,973.21,684.72
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,844.45,600.38
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,711.42,503.53
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,808.75,579.34
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,880.42,629.74
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,798.36,576.04
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,718.19,517.6
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,621.21,450.56
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,532.63,387.89
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,496.2,363.21
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,459.67,337.92
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,445.77,329.92
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,424.81,316.18
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,387.05,288.46
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,347.66,258.81
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,273.66,203.28
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,209.89,155.54
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,174.81,128.51
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,141.09,102.11
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,109.08,77.05
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,79.29,53.88
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,52.91,34.12
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,29.76,17.46
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,15.17,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,8.36,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,14.4,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,29.34,17.37
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,60.31,34.61
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,97.68,59.05
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,146.03,94.76
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,194.91,134.33
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,249.33,178.91
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,302.95,222.83
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,361.76,269.94
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,416.42,313.03
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,473.06,356.24
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,435.53,326.42
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,364.66,270.0
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,360.7,266.02
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,355.53,260.65
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,553.4,409.4
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,769.51,559.29
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,734.41,530.95
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,672.48,482.38
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,790.06,568.48
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,909.03,646.12
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,828.09,588.61
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,723.5,509.55
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,854.3,604.51
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,978.06,684.45
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,985.98,688.6
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,990.74,691.72
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,989.82,691.73
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,985.75,689.88
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,977.01,684.91
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,965.13,678.06
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,845.07,598.81
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,720.02,508.44
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,687.21,487.33
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,654.26,465.5
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,733.33,527.36
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,791.29,571.91
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,752.26,546.4
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,710.66,519.08
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,641.43,469.95
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,576.71,423.39
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,516.27,380.85
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,460.01,340.47
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,409.37,303.33
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,358.67,265.37
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,303.76,224.01
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,253.03,185.17
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,209.2,150.97
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,168.64,119.03
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,137.16,92.03
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,101.73,62.4
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,61.05,35.11
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,31.7,18.74
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.86,0.0
