Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.53,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,24.0,13.08
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,59.53,30.88
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,99.12,56.16
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,149.47,93.58
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,200.09,135.25
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,256.41,182.16
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,311.79,227.82
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,371.72,275.66
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,426.79,318.82
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,483.46,361.44
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,537.45,399.52
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,591.72,435.89
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,641.8,469.79
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,691.57,501.38
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,736.83,528.99
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,780.54,555.19
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,820.3,580.54
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,857.91,604.45
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,889.6,623.26
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,918.53,640.3
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,943.57,655.4
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,965.59,668.68
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,982.51,678.35
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,996.15,686.09
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,1003.98,691.37
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,1008.44,694.73
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,1008.55,694.08
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,1005.28,691.48
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,996.14,686.47
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,983.65,679.52
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,966.82,670.28
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,946.7,659.01
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,920.7,643.73
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,891.8,626.58
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,858.35,606.42
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,822.39,584.52
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,781.83,560.36
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,739.42,534.64
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,692.6,504.47
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,644.6,472.6
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,593.05,436.93
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,540.58,399.56
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,484.75,357.91
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,429.77,315.69
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,372.14,270.82
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,316.82,226.41
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,257.97,178.65
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,204.32,134.46
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,149.98,91.3
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,102.79,55.93
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,57.82,27.35
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,24.35,13.0
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.07,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,14.74,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,21.7,11.16
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,57.12,28.12
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,97.92,54.32
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,148.51,92.18
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,199.27,133.67
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,255.67,180.09
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,311.46,225.76
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,369.68,271.88
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,425.71,315.78
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,483.33,359.37
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,537.32,399.15
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,591.35,437.75
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,641.83,472.76
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,691.58,505.01
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,737.19,533.47
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,781.25,560.54
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,820.94,584.14
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,858.46,606.09
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,890.86,624.58
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,920.55,641.26
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,945.95,656.58
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,968.28,670.04
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,983.6,677.84
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,995.44,683.6
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,1003.82,688.79
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,1008.8,692.05
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,1008.41,690.7
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,1004.63,687.43
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,995.48,682.47
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,982.98,675.56
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,965.24,665.5
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,944.34,653.54
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,918.5,638.19
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,889.8,621.04
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,854.11,599.67
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,816.46,576.88
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,775.8,552.84
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,733.38,527.29
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,687.61,498.04
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,639.36,465.68
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,536.16,391.84
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,446.25,326.35
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,444.66,326.28
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,423.98,310.03
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,366.28,265.42
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,311.17,221.66
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,253.96,175.75
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,201.63,133.28
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,147.98,91.26
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,101.72,56.97
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,57.94,29.07
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,25.37,13.58
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,13.76,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,23.0,11.94
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,57.01,30.07
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,96.72,55.86
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,146.08,92.62
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,195.4,132.84
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,250.73,178.5
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,305.15,223.01
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,363.78,269.54
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,418.88,312.84
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,476.41,356.48
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,530.23,396.09
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,584.88,434.99
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,635.4,469.97
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,685.36,502.94
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,729.88,529.49
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,774.31,555.47
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,814.1,580.35
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,851.82,603.73
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,884.4,623.16
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,914.43,640.9
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,939.87,655.35
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,962.31,667.94
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,979.2,677.1
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,992.83,684.34
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,1000.66,689.18
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,1005.13,692.12
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,1004.74,692.54
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,1000.98,691.03
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,991.88,685.97
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,979.45,678.97
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,961.81,667.38
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,941.02,653.93
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,914.35,637.92
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,884.86,620.14
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,849.88,598.77
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,812.95,576.03
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,771.64,551.4
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,728.63,525.31
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,682.89,496.06
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,634.68,463.56
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,583.14,428.12
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,531.57,391.58
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,475.82,350.14
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,420.64,308.02
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,362.79,263.38
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,307.61,219.52
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,250.87,173.88
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,198.92,131.63
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,145.76,89.81
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,100.08,55.92
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,56.7,28.34
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,25.09,13.15
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,15.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,13.76,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,23.22,11.93
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,56.43,30.28
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,94.89,55.08
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,144.39,91.77
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,193.79,131.95
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,249.39,177.82
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,303.57,222.61
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,362.51,270.23
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,417.64,313.87
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,475.2,357.83
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,529.7,397.36
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,585.22,436.09
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,635.46,470.59
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,684.02,502.07
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,730.03,530.43
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,774.74,557.45
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,814.19,580.6
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,851.54,602.12
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,884.36,620.91
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,914.56,637.94
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,939.58,651.67
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,961.59,663.53
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,977.1,671.88
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,989.23,678.26
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,997.0,682.66
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,1001.44,685.18
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,1000.04,684.71
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,995.32,682.38
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,986.31,677.13
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,974.02,670.0
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,956.1,659.89
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,935.11,647.94
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,908.77,632.29
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,879.65,614.91
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,842.42,592.29
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,806.32,570.28
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,765.2,544.81
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,722.51,518.07
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,674.64,487.39
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,626.32,454.43
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,574.04,418.92
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,522.01,382.5
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,465.51,341.07
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,411.11,300.05
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,354.4,256.83
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,300.68,214.68
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,243.82,169.81
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,192.09,128.71
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,140.98,89.14
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,97.49,57.21
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,56.23,30.56
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,27.86,15.04
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,16.4,6.61
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,28.97,17.32
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,47.12,32.39
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,65.28,47.36
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,85.9,64.07
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,106.64,80.56
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,198.17,149.3
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,312.85,236.24
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,372.42,281.53
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,436.88,329.44
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,488.41,366.95
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,542.61,405.36
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,592.8,439.3
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,641.95,471.45
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,688.78,501.43
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,736.33,530.96
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,775.43,554.86
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,813.12,577.14
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,849.25,598.19
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,881.91,616.89
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,906.63,631.71
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,928.76,644.97
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,950.76,656.79
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,970.25,666.98
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,979.21,673.05
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,985.0,677.38
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,985.57,677.69
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,977.31,672.67
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,876.23,608.06
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,764.27,529.48
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,852.79,595.3
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,924.04,642.56
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,738.61,521.3
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,557.22,392.9
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,688.48,492.35
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,790.72,566.47
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,750.16,541.51
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,708.98,516.55
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,642.69,469.98
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,580.51,425.6
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,505.19,372.37
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,435.7,322.33
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,285.96,212.46
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,154.42,113.54
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,134.87,99.36
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,115.59,85.03
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,96.72,70.75
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,77.92,56.22
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,60.63,42.57
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,43.43,28.74
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,28.48,16.56
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,13.5,4.4
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,6.88,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,7.86,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,27.05,14.43
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,54.78,34.72
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,89.53,59.59
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,133.06,92.48
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,129.96,95.67
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,112.25,85.3
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,119.92,91.08
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,127.33,96.46
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,195.79,149.68
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,268.59,205.33
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,331.0,252.02
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,396.83,300.51
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,326.87,246.96
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,243.71,182.67
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,399.3,299.91
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,558.87,414.29
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,605.71,446.02
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,650.0,476.27
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,697.72,508.28
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,746.71,540.59
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,736.74,531.32
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,723.33,520.13
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,762.1,546.01
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,800.72,571.11
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,759.32,541.19
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,710.87,506.97
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,719.89,513.67
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,727.81,519.31
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,783.23,559.26
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,834.44,595.63
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,825.42,590.4
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,814.29,584.27
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,636.92,462.37
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,463.16,338.06
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,300.54,222.0
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,139.6,101.85
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,226.13,167.95
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,314.46,233.7
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,274.36,204.21
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,237.73,177.37
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,368.83,280.35
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,472.81,358.73
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,440.93,334.47
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,402.76,304.67
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,347.02,260.62
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,294.45,218.02
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,238.28,171.8
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,188.13,130.21
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,137.54,89.99
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,94.66,57.69
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,54.29,30.48
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,24.23,12.45
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,11.57,2.85
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,21.23,11.31
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,35.25,23.0
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,49.28,34.6
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,65.13,47.56
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,81.02,60.33
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,51.69,36.41
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,22.2,12.4
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,20.28,10.75
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,18.35,9.11
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,30.92,19.07
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,43.51,28.89
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,87.61,63.29
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,131.81,97.12
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,174.67,129.26
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,218.02,161.17
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,383.32,283.62
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,556.18,405.32
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,633.49,458.49
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,718.66,516.34
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,732.35,524.46
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,744.46,532.07
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,741.33,528.51
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,731.53,520.73
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,771.63,548.62
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,805.99,572.34
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,803.04,570.8
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,798.61,568.56
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,864.82,618.64
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,922.07,661.71
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,906.29,651.75
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,887.84,640.63
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,861.09,623.71
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,832.3,605.14
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,638.63,467.73
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,451.26,329.6
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,481.14,353.55
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,502.69,370.52
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,460.71,340.8
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,419.61,311.66
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,465.76,349.45
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,492.54,371.1
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,439.64,330.84
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,388.56,291.48
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,333.53,248.69
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,282.34,208.15
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,229.81,166.34
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,182.09,128.22
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,133.83,91.1
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,93.39,61.24
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,55.53,34.54
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,27.79,14.81
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,9.83,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,24.52,11.95
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,53.98,31.57
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,83.93,55.07
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,112.09,79.09
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,148.67,108.55
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,189.23,141.46
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,223.98,170.08
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,258.08,197.33
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,304.04,232.71
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,354.13,270.46
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,362.51,275.56
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,366.38,276.66
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,455.22,342.5
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,550.95,411.35
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,652.58,486.18
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,763.99,563.02
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,803.35,587.3
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,837.8,608.58
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,870.82,627.84
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,901.43,645.36
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,926.66,661.03
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,949.01,674.91
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,965.4,685.08
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,978.67,693.41
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,911.2,649.06
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,825.08,585.64
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,914.88,652.26
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,987.52,698.65
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,904.9,644.74
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,809.85,575.97
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,805.04,574.68
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,794.31,568.99
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,772.26,556.46
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,748.52,542.72
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,713.18,519.48
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,674.26,493.62
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,592.65,436.65
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,513.44,380.39
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,425.29,316.67
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,340.32,254.04
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,332.29,249.79
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,323.83,244.72
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,303.63,230.09
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,281.01,213.11
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,244.57,185.34
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,208.61,157.35
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,172.1,128.27
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,137.19,100.19
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,103.94,73.84
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,73.41,49.9
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,47.15,30.14
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,25.0,12.42
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,13.27,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,24.12,11.38
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,52.11,29.65
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,88.98,54.27
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,135.75,89.19
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,182.95,127.38
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,237.88,172.56
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,207.51,156.3
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,148.27,112.81
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,242.7,186.14
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,349.99,268.08
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,448.04,343.26
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,567.4,432.98
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,590.27,446.88
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,599.48,450.61
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,619.54,461.78
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,630.38,466.07
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,633.69,465.04
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,632.34,460.7
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,551.73,401.23
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,464.25,336.42
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,486.36,351.64
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,508.45,366.17
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,648.06,463.36
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,790.18,556.85
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,899.01,633.03
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,994.96,691.72
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,996.57,688.89
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,994.85,685.14
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,985.78,679.18
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,973.42,671.41
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,956.74,660.52
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,936.79,647.77
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,911.08,634.15
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,882.54,618.62
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,840.56,594.34
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,801.07,571.31
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,760.09,546.83
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,717.6,520.9
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,671.76,491.62
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,624.7,460.0
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,572.54,424.39
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,520.57,387.73
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,465.35,346.78
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,411.24,305.37
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,353.41,260.15
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,298.63,216.18
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,242.5,170.71
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,191.26,128.83
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,138.08,87.24
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,93.65,54.4
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,51.53,27.15
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.77,9.69
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,9.83,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,21.01,8.79
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,51.07,27.73
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,89.03,51.98
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,139.5,89.08
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,188.53,129.07
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,244.19,175.29
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,298.81,220.9
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,358.43,269.65
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,414.51,314.57
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,473.15,359.9
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,528.12,401.12
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,584.14,441.73
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,634.73,477.14
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,684.81,510.46
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,730.59,538.93
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,776.53,566.97
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,815.76,591.57
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,852.86,614.59
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,886.99,634.25
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,918.64,652.13
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,943.91,666.25
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,966.12,678.47
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,984.57,688.36
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,999.83,696.34
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,1007.34,701.49
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,1011.38,704.65
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,1010.94,705.18
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,1007.04,703.66
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,998.19,698.78
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,985.92,691.88
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,967.37,680.05
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,945.61,666.26
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,919.34,650.66
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,890.17,633.16
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,855.64,612.1
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,818.73,589.32
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,777.03,564.31
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,733.51,537.67
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,686.07,506.81
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,637.62,474.12
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,585.33,437.31
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,532.1,398.76
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,475.16,355.6
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,419.6,312.26
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,361.28,266.04
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,304.73,220.01
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,246.24,172.01
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,192.84,127.81
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,138.91,85.08
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,92.97,51.01
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,49.7,24.0
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,20.18,8.12
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
