Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,9.83,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,20.23,7.82
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,50.35,26.49
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,88.46,50.31
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,138.64,86.99
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,188.48,128.04
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,244.73,175.27
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,300.06,221.99
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,361.05,272.37
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,417.08,317.9
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,474.91,363.37
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,529.71,405.22
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,584.86,446.04
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,634.72,482.76
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,684.47,517.47
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,731.16,547.8
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,776.52,576.78
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,816.15,601.27
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,853.61,624.02
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,886.79,643.91
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,917.34,661.94
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,798.66,578.97
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,648.39,465.57
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,827.67,598.58
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,997.1,709.7
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,1005.1,713.68
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,1009.64,716.68
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,931.12,664.76
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,836.28,593.42
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,919.68,657.63
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,982.19,698.47
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,963.25,686.56
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,941.19,673.18
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,914.56,656.62
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,885.04,638.16
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,847.25,614.15
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,808.01,589.04
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,768.86,564.95
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,725.53,537.71
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,677.5,505.91
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,628.81,471.62
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,576.16,434.21
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,523.67,395.81
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,467.0,352.39
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,412.23,309.29
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,354.02,262.98
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,298.79,217.86
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,241.36,170.36
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,189.47,127.32
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,136.61,85.76
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,91.4,52.37
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,49.18,25.51
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.05,8.22
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.9,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,25.57,10.82
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,53.01,32.79
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,87.18,54.73
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,136.29,89.87
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,184.64,128.71
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,240.29,174.34
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,296.58,220.57
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,359.43,271.64
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,415.88,317.19
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,474.67,363.21
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,531.08,405.47
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,589.49,447.82
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,641.61,485.0
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,693.3,520.66
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,740.87,551.22
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,785.23,579.11
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,825.8,604.05
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,864.29,627.29
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,898.04,647.15
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,929.27,665.21
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,955.51,681.33
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,978.71,695.51
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,996.25,704.93
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,1010.53,712.34
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,1018.47,717.04
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,1022.96,719.71
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,1023.0,718.21
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,1019.57,714.67
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,1009.7,708.7
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,996.42,700.71
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,977.81,687.99
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,955.94,673.32
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,929.14,656.98
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,899.47,638.78
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,864.76,617.25
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,827.59,594.0
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,785.77,568.52
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,742.13,541.49
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,693.4,509.65
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,644.6,476.39
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,590.97,438.84
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,537.29,400.13
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,479.5,356.56
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,422.93,312.67
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,362.98,266.0
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,306.51,220.6
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,247.2,172.04
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,193.13,127.46
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,138.28,84.36
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,91.9,50.33
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,48.45,23.67
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.29,7.15
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,7.86,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,20.32,6.91
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,49.6,27.13
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,87.06,50.69
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,138.32,87.95
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,187.88,128.4
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,244.28,175.37
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,300.27,222.2
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,362.04,272.89
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,419.24,319.05
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,477.63,364.62
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,532.96,405.83
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,589.36,446.33
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,640.69,482.55
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,690.16,515.42
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,737.52,545.27
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,783.58,573.67
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,823.5,597.5
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,861.22,619.54
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,894.63,638.79
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,925.38,656.18
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,950.98,671.56
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,973.47,685.01
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,990.76,694.16
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,1004.69,701.3
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,1012.69,706.3
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,1017.21,709.29
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,1016.72,707.84
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,1012.74,704.36
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,1003.26,699.07
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,990.35,691.74
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,971.61,681.15
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,949.62,668.52
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,923.11,652.72
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,893.67,635.0
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,859.23,613.93
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,822.3,591.1
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,780.21,564.44
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,736.27,536.3
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,688.25,505.2
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,639.17,472.24
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,586.7,435.51
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,533.22,396.94
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,475.75,354.31
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,419.54,311.2
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,360.56,264.52
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,303.41,218.02
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,244.54,169.72
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,190.89,125.36
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,136.25,82.27
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,89.89,48.24
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,46.25,21.67
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.68,5.43
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,14.99,3.12
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,47.96,24.09
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,86.74,48.18
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,137.11,84.93
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,188.21,126.67
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,245.94,174.7
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,301.87,221.56
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,363.11,271.6
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,419.73,316.98
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,478.21,362.24
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,533.31,402.75
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,588.99,442.14
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,640.26,477.75
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,691.47,511.03
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,738.12,540.02
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,783.29,567.54
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,823.31,592.46
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,861.13,615.74
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,894.68,635.19
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,925.54,652.8
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,951.17,667.04
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,973.69,679.33
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,990.04,687.81
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,1002.97,694.29
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,1011.96,699.88
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,1017.46,703.48
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,1016.45,703.62
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,1011.94,701.73
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,1002.45,696.5
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,989.52,689.24
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,971.24,677.64
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,949.71,664.06
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,923.17,649.77
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,893.71,633.51
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,857.8,611.63
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,819.69,588.15
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,777.87,561.97
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,734.23,534.29
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,686.72,503.77
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,639.04,471.74
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,585.16,434.19
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,531.19,395.41
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,474.33,353.23
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,418.61,310.47
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,359.66,263.91
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,302.61,217.54
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,243.52,169.05
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,189.51,124.36
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,135.01,81.22
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,88.86,47.41
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,45.27,20.95
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.16,4.28
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,13.41,1.72
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,46.99,22.49
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,86.3,46.66
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,137.38,84.1
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,188.72,126.3
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,246.46,174.73
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,303.63,223.0
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,364.0,272.82
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,421.02,318.86
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,479.76,364.67
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,534.65,405.35
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,589.29,444.33
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,641.07,480.84
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,692.18,514.44
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,737.96,543.21
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,781.99,570.34
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,823.04,595.09
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,861.9,618.08
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,894.52,637.06
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,924.22,654.05
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,949.24,669.39
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,971.16,682.83
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,987.94,691.99
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,1001.32,699.1
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,1009.74,704.35
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,1014.7,707.59
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,1012.67,706.92
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,1007.19,704.22
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,997.78,698.88
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,984.98,691.5
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,965.53,679.99
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,943.01,666.58
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,916.45,650.34
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,887.07,632.27
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,851.83,610.53
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,814.26,587.11
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,772.56,560.55
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,729.13,532.58
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,683.39,502.72
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,634.74,469.27
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,581.19,431.62
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,527.64,392.88
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,471.32,351.09
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,415.89,308.56
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,356.09,261.33
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,299.72,215.46
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,241.48,167.58
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,187.87,123.12
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,133.18,79.88
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,86.86,46.02
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,43.75,19.95
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,17.34,2.88
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,14.24,1.59
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,46.69,22.91
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,86.17,47.59
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,137.1,84.96
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,188.29,126.71
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,246.23,174.91
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,302.3,221.96
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,362.67,271.4
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,420.51,317.63
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,479.56,363.19
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,535.02,404.58
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,591.07,444.95
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,643.09,481.1
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,693.15,513.84
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,739.8,542.6
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,784.92,569.78
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,824.79,594.57
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,862.45,617.73
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,895.53,636.48
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,925.84,653.32
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,950.81,668.51
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,972.66,681.82
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,842.02,594.37
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,682.74,478.93
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,855.46,604.22
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,1010.92,704.21
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,861.23,604.96
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,691.63,483.83
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,848.85,599.2
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,979.41,684.94
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,960.15,672.99
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,937.86,660.35
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,910.65,645.53
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,880.67,628.82
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,842.38,605.24
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,805.43,582.37
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,763.39,555.85
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,719.81,527.99
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,601.62,443.57
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,498.5,367.22
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,517.51,385.36
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,515.0,386.0
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,458.89,343.4
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,404.16,300.85
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,345.79,254.91
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,290.74,210.4
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,233.59,163.72
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,181.29,120.69
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,128.23,79.16
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,83.36,46.5
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,42.63,20.99
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.18,1.65
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,15.09,1.3
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,45.0,23.17
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,82.15,46.87
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,131.02,82.69
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,180.31,122.54
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,236.67,169.09
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,253.24,188.87
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,246.94,187.31
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,306.0,232.51
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,370.57,281.11
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,391.2,295.38
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,403.46,302.78
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,531.27,399.71
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,679.28,507.21
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,726.0,535.04
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,769.36,560.6
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,809.48,585.92
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,847.56,609.69
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,881.14,629.08
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,912.13,646.64
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,937.46,660.48
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,959.81,672.41
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,976.6,681.24
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,990.11,688.12
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,998.29,692.85
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,1003.1,695.65
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,1002.01,695.32
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,997.55,693.05
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,987.74,687.23
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,974.62,679.48
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,955.36,666.93
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,933.04,652.56
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,906.83,637.84
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,877.83,621.31
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,841.98,599.26
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,806.75,577.52
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,764.19,550.52
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,720.05,522.27
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,671.6,490.98
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,622.37,456.98
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,569.08,420.0
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,515.79,381.94
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,458.87,339.45
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,403.52,296.91
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,344.54,251.05
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,288.88,206.51
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,231.09,159.95
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,178.96,117.71
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,126.32,77.2
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,82.08,45.54
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,41.5,20.47
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.24,0.11
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,15.94,0.81
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,44.88,24.06
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,81.43,47.19
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,130.86,82.83
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,180.75,123.1
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,237.06,169.55
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,292.45,215.17
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,353.53,264.38
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,409.47,309.06
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,467.62,353.93
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,523.45,394.95
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,580.02,434.97
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,631.47,470.47
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,682.44,503.87
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,727.8,531.6
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,773.44,558.93
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,813.95,582.63
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,852.39,604.6
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,885.73,623.01
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,916.46,639.57
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,941.59,654.7
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,963.66,668.01
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,981.04,677.11
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,995.16,684.28
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,1003.45,689.42
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,1008.3,692.64
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,1006.67,691.02
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,1001.6,687.44
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,992.11,682.3
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,979.22,675.2
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,960.6,664.98
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,938.8,652.8
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,911.57,636.54
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,881.49,618.48
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,843.87,595.79
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,804.5,571.78
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,765.15,548.48
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,721.55,521.98
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,672.85,490.57
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,623.42,456.57
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,569.54,419.39
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,515.88,381.19
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,458.23,338.16
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,402.53,295.34
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,343.91,249.74
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,288.54,205.42
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,230.3,158.6
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,177.95,116.33
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,124.8,75.53
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,80.08,43.66
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,39.81,19.11
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,18.48,0.63
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,45.19,25.97
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,79.61,48.64
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,126.97,82.88
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,174.85,120.97
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,230.25,165.98
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,285.31,210.57
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,345.77,258.68
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,401.58,302.85
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,460.0,347.62
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,515.03,388.63
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,571.75,429.55
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,623.29,465.45
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,674.7,500.19
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,721.37,528.92
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,767.02,555.85
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,807.33,579.89
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,845.71,602.38
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,879.59,621.71
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,911.04,639.32
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,931.52,651.65
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,953.3,664.93
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,971.03,674.33
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,985.71,681.89
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,994.21,686.79
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,999.39,689.8
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,997.74,687.69
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,992.77,683.7
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,911.94,632.83
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,821.72,569.19
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,883.8,616.69
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,927.17,645.48
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,903.62,632.36
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,872.89,615.09
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,836.54,592.85
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,798.28,569.23
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,755.69,542.56
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,711.65,514.64
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,663.02,482.74
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,614.16,449.2
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,560.55,412.12
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,507.4,374.29
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,449.95,331.59
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,394.52,289.23
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,336.36,244.31
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,281.89,201.09
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,224.52,155.38
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,172.14,113.51
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,120.51,74.2
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,78.19,44.28
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,39.23,19.69
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,16.85,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,15.19,0.0
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,43.2,22.42
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,79.68,45.43
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,129.41,81.28
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,178.76,120.94
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,235.44,167.55
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,291.47,213.98
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,353.21,264.15
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,409.34,309.07
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,467.68,354.22
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,524.06,396.53
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,581.45,438.21
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,633.3,474.54
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,684.65,508.74
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,730.73,537.48
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,777.12,565.89
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,817.46,589.78
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,855.69,611.94
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,889.29,631.14
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,920.26,648.5
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,946.04,664.22
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,968.75,678.07
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,986.68,687.95
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,1001.36,695.88
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,1009.21,701.14
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,1013.55,704.38
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,945.38,660.94
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,864.35,601.2
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,933.74,654.49
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,985.74,687.44
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,967.21,675.08
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,945.41,661.21
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,917.65,644.69
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,886.97,626.28
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,851.83,604.89
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,814.26,581.75
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,771.97,556.26
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,727.85,529.19
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,679.17,497.65
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,629.46,464.01
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,576.94,427.17
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,523.41,388.5
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,465.06,344.45
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,408.13,300.2
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,348.77,253.45
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,291.6,207.13
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,232.05,158.64
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,178.29,114.69
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,123.94,72.71
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,78.77,40.75
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,36.7,15.99
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.08,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
