Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,15.65,0.0
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,42.8,22.75
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,78.62,45.81
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,126.51,80.33
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,175.41,119.39
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,232.8,166.22
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,287.48,211.34
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,348.09,260.5
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,404.08,305.24
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,462.44,350.4
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,517.68,392.07
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,574.45,433.64
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,626.19,470.06
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,677.59,505.01
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,724.82,534.78
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,770.95,563.26
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,808.51,585.53
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,846.42,607.75
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,880.11,627.21
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,911.32,644.92
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,936.62,658.74
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,958.9,670.63
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,976.03,679.3
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,989.94,686.04
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,998.04,691.08
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,1002.74,694.17
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,1002.02,692.95
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,997.88,689.75
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,987.84,684.13
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,974.46,676.55
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,955.38,665.48
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,933.16,652.49
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,906.05,636.14
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,876.13,617.98
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,840.91,596.58
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,803.39,573.51
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,760.89,547.9
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,718.62,522.08
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,669.89,490.54
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,620.36,456.39
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,566.25,418.67
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,512.4,379.96
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,452.13,334.59
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,395.21,290.58
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,336.84,244.96
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,281.34,200.33
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,223.29,153.17
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,171.08,110.77
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,118.53,70.64
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,74.75,39.9
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,35.79,17.28
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.21,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,14.85,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,41.28,21.33
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,77.02,43.51
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,127.56,79.42
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,170.61,116.41
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,214.03,153.95
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,247.52,183.87
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,270.27,203.3
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,322.28,243.23
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,378.27,285.3
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,433.71,326.12
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,495.41,370.46
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,549.05,408.17
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,605.42,446.91
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,685.69,503.14
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,770.56,557.29
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,810.57,581.76
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,848.48,604.89
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,881.53,623.38
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,911.85,639.94
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,865.77,607.82
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,794.21,553.41
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,804.74,559.14
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,813.48,563.18
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,913.06,634.61
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,996.84,687.62
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,994.57,686.29
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,988.97,683.66
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,978.57,678.16
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,964.92,670.7
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,945.29,659.55
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,922.77,646.58
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,895.35,630.21
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,869.02,614.5
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,833.2,592.55
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,795.32,569.12
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,752.41,543.07
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,708.02,515.67
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,659.81,483.56
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,610.9,449.43
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,556.93,411.68
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,503.22,373.03
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,446.5,330.32
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,391.32,287.63
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,332.57,241.75
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,277.39,197.5
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,219.68,150.81
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,168.04,109.09
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,115.0,68.85
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,72.41,39.16
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,34.29,15.75
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,14.4,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,17.23,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,41.58,23.2
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,75.89,46.01
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,123.22,80.06
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,168.06,115.05
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,223.3,159.61
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,273.18,201.31
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,324.76,243.0
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,386.97,291.68
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,454.61,343.4
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,509.99,384.86
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,567.13,426.41
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,618.89,462.3
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,670.03,496.56
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,716.54,524.79
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,762.02,550.95
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,802.45,573.93
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,841.0,595.1
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,873.87,612.46
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,904.22,627.89
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,929.44,640.76
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,951.77,651.78
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,962.43,655.7
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,969.25,657.47
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,976.82,662.26
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,981.22,665.25
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,979.45,664.67
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,974.53,662.35
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,963.98,656.27
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,950.39,648.47
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,930.95,637.68
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,908.77,625.23
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,881.55,608.84
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,851.92,590.97
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,813.45,567.87
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,771.99,542.52
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,729.47,516.39
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,685.97,489.08
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,638.17,457.62
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,590.04,425.25
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,510.34,370.0
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,441.04,320.97
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,389.56,283.92
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,339.23,246.69
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,285.95,206.91
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,238.58,170.81
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,190.0,133.44
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,145.95,99.41
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,102.04,66.63
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,64.77,39.77
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,34.04,17.71
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,9.64,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,19.3,9.09
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,40.85,27.06
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,62.37,44.79
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,85.89,63.76
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,110.26,83.14
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,163.93,124.41
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,226.01,172.15
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,243.76,185.79
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,256.16,194.78
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,372.13,282.49
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,506.53,380.12
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,564.69,420.43
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,626.25,462.65
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,673.45,492.61
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,719.0,520.74
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,710.74,510.56
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,688.98,491.84
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,703.3,500.72
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,715.35,507.69
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,591.4,422.89
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,460.46,330.92
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,513.12,367.84
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,566.18,403.08
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,616.74,437.07
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,660.69,466.37
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,576.41,409.39
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,498.34,356.12
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,622.58,444.08
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,743.11,524.94
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,750.53,530.19
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,755.35,534.89
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,725.99,517.12
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,695.95,499.02
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,557.27,404.01
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,426.68,311.62
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,472.32,347.84
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,507.21,375.0
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,414.74,308.43
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,325.7,243.56
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,227.29,170.97
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,131.76,98.23
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,74.95,54.25
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,18.34,9.18
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,15.92,7.32
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,13.5,5.4
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,11.09,3.44
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,8.68,1.45
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,6.26,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.85,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.93,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,7.23,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,14.47,5.36
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,27.99,16.88
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,41.54,28.26
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,56.5,40.7
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,71.47,52.95
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,65.25,47.68
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,58.95,42.33
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,162.77,125.34
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,272.54,211.46
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,311.17,241.06
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,348.41,269.39
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,385.94,297.51
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,424.07,325.76
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,431.81,329.64
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,433.13,328.71
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,485.9,367.51
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,535.75,403.59
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,379.71,287.05
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,221.81,166.24
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,288.0,216.29
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,354.73,265.63
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,251.19,187.91
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,148.04,109.36
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,133.37,98.09
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,118.67,86.71
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,207.62,154.86
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,297.05,221.85
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,238.02,177.55
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,179.31,133.27
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,331.79,248.59
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,481.25,357.1
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,311.82,233.11
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,143.66,106.14
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,199.21,149.14
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,254.56,191.18
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,260.77,196.55
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,266.68,201.89
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,290.51,220.84
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,309.27,235.81
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,219.92,167.85
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,132.75,100.22
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,88.04,65.26
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,43.47,29.68
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,37.66,25.16
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,31.86,20.55
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,26.05,15.82
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,20.26,11.02
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,14.94,6.58
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,9.64,2.1
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,5.3,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.98,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.06,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.14,12.85
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,43.61,29.72
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,63.31,46.31
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,86.02,64.96
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,109.63,84.13
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,94.01,71.51
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,77.36,57.88
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,118.02,90.51
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,159.08,122.86
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,182.63,140.71
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,206.64,158.72
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,224.01,171.63
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,241.51,184.55
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,212.91,161.72
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,183.89,138.74
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,158.06,118.55
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,132.07,98.21
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,149.03,111.29
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,166.14,124.35
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,202.54,151.98
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,239.14,179.39
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,228.04,170.46
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,216.88,161.68
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,210.58,156.89
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,204.22,152.07
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,201.75,150.24
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,199.23,148.38
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,186.82,139.0
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,174.41,129.63
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,205.15,153.07
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,235.82,176.19
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,337.53,252.22
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,434.62,322.67
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,354.24,264.17
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,271.85,203.71
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,204.33,153.76
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,137.8,103.15
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,191.4,145.37
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,244.1,186.2
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,227.5,173.83
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,210.81,161.51
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,168.1,128.7
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,126.78,96.58
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,108.76,82.78
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,90.79,68.7
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,73.83,55.03
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,56.94,41.16
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,41.54,28.35
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,26.06,15.32
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,14.47,4.58
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,14.64,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,29.69,16.71
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,54.0,36.67
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,82.0,59.1
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,112.72,84.26
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,145.5,110.99
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,111.51,84.87
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,71.55,52.91
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,94.33,71.13
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,117.17,89.1
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,170.33,130.62
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,224.72,172.16
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,234.57,179.03
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,244.23,185.81
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,320.81,243.19
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,396.91,298.5
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,477.08,356.62
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,556.05,412.38
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,578.42,426.41
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,601.1,440.83
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,780.98,572.36
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,951.76,682.95
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,881.42,632.42
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,787.35,561.25
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,772.31,550.95
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,755.63,538.84
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,485.72,354.84
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,214.02,157.03
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,162.75,119.77
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,111.76,81.2
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,80.03,56.93
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,48.46,32.45
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,58.63,40.47
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,68.79,48.46
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,46.48,31.06
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.54
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,23.22,12.81
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,22.24,12.08
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,144.8,108.94
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,266.51,202.35
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,224.65,170.89
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,186.62,142.34
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,143.22,108.92
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,100.62,75.56
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,87.02,65.11
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,73.45,54.45
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,59.44,43.12
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,45.4,31.58
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,33.31,21.52
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,21.23,11.34
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,12.05,2.56
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.95,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,7.86,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,15.43,5.99
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,28.96,17.75
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,42.51,29.17
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,57.93,42.03
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,73.39,54.73
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,73.46,54.57
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,73.49,54.3
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,126.41,96.53
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,180.33,138.73
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,249.69,192.25
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,321.8,246.8
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,407.82,312.17
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,502.18,382.37
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,532.99,402.64
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,562.47,421.87
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,579.67,432.95
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,599.7,445.91
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,512.8,380.64
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,414.44,306.49
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,443.19,327.37
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,472.1,347.75
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,283.31,210.09
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,94.22,67.16
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,247.17,183.22
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,408.97,300.85
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,476.37,349.04
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,543.47,396.6
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,461.63,338.14
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,380.41,279.7
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,492.82,362.84
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,608.33,445.09
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,680.83,499.37
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,744.25,546.6
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,650.43,479.6
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,562.78,416.49
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,450.75,336.48
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,341.18,255.92
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,400.33,302.9
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,449.29,340.68
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,327.6,249.64
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,215.96,164.45
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,197.61,150.97
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,177.26,135.51
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,150.64,115.12
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,125.81,95.81
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,101.47,76.49
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,78.22,57.84
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,56.71,40.18
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,35.52,22.54
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,20.25,7.49
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,16.4,6.63
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,31.87,20.08
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,47.28,33.05
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,64.62,47.49
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,82.04,61.74
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,86.02,64.71
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,89.94,67.54
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,126.77,96.68
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,164.1,125.7
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,196.9,150.57
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,230.6,175.78
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,263.41,200.21
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,294.38,222.99
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,385.21,290.52
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,485.15,362.35
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,497.33,369.27
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,508.11,375.6
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,515.24,379.69
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,526.8,386.85
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,624.74,456.5
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,725.71,525.59
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,693.66,501.26
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,665.43,480.38
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,713.28,513.91
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,767.06,550.11
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,721.53,517.28
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,681.58,488.73
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,732.1,525.49
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,773.71,555.37
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,518.02,380.16
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,264.42,195.47
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,256.65,190.86
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,248.86,185.36
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,383.81,287.12
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,514.85,381.84
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,482.39,358.82
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,449.91,336.54
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,388.61,292.35
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,327.07,247.33
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,342.55,261.25
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,348.05,266.79
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,299.33,229.78
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,253.18,194.33
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,215.71,165.16
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,178.88,135.75
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,142.4,106.07
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,107.95,77.84
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,75.02,51.59
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,45.7,28.62
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,23.15,8.21
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,17.2,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,35.92,18.34
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,69.47,41.36
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,116.2,75.18
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,163.85,113.42
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,219.78,159.66
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,275.31,206.01
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,335.67,255.69
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,333.29,256.63
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,304.13,233.88
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,303.71,232.62
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,294.85,224.29
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,469.64,361.5
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,666.39,509.49
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,714.19,540.35
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,761.33,570.69
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,801.76,596.93
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,840.24,621.61
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,870.29,639.39
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,901.38,657.79
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,926.1,672.9
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,947.84,686.09
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,959.92,693.33
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,974.21,702.17
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,768.03,560.14
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,534.32,387.48
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,686.17,498.73
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,822.58,594.05
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,770.27,555.89
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,718.04,518.7
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,708.47,513.14
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,697.49,506.38
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,615.11,448.55
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,541.26,396.01
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,550.13,404.33
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,555.82,409.91
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,563.68,417.12
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,561.3,416.9
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,483.59,360.64
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,408.55,305.88
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,382.48,288.26
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,354.13,268.15
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,374.03,283.54
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,369.04,277.45
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,310.11,230.32
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,255.52,185.76
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,197.04,138.13
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,146.58,97.12
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,95.98,58.75
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,56.35,31.24
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,19.6,4.41
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
