Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,6.39,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,12.54,3.52
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,26.06,15.28
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,39.6,26.64
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,55.54,39.89
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,71.48,52.94
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,71.05,52.5
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,70.58,51.95
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,97.74,73.6
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,125.0,94.98
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,140.92,106.95
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,156.93,118.87
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,163.56,123.64
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,170.28,128.5
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,186.19,140.19
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,202.29,151.9
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,248.09,186.3
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,294.42,220.54
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,340.37,253.61
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,382.32,283.24
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,372.4,275.44
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,356.09,263.27
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,342.11,252.95
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,327.97,242.53
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,294.32,217.81
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,260.64,193.0
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,272.52,201.82
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,284.33,210.47
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,277.71,205.6
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,271.04,200.77
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,291.99,216.36
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,312.8,231.73
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,201.7,149.74
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,92.11,66.44
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,76.53,54.58
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,61.0,42.55
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,39.67,25.85
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,18.37,9.01
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,22.23,12.15
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,26.09,15.29
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,17.87,8.78
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,52.19,36.71
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,94.82,70.97
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,80.74,59.98
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,66.7,48.94
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,53.14,37.98
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,39.59,26.82
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,27.99,17.1
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,16.4,7.29
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,11.57,2.77
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,23.64,13.5
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,35.73,23.81
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,49.27,35.24
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,62.82,46.49
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,59.92,43.93
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,57.01,41.33
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,94.35,71.49
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,131.84,101.22
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,133.82,102.17
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,135.81,103.18
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,257.06,198.13
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,382.27,292.52
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,419.38,318.33
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,461.78,347.87
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,527.83,394.9
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,596.88,442.39
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,543.06,399.52
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,478.48,349.92
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,426.51,311.95
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,373.41,272.83
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,532.79,384.41
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,687.88,483.49
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,560.05,399.41
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,423.81,307.26
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,307.81,226.53
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,189.42,139.83
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,279.21,207.18
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,375.8,277.23
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,439.18,323.53
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,501.36,368.64
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,460.71,340.59
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,420.63,313.04
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,388.69,290.7
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,357.11,268.28
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,300.26,226.48
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,241.47,182.6
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,247.95,188.37
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,256.53,195.55
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,221.09,169.12
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,189.32,145.26
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,128.41,97.78
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,68.64,50.25
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,58.47,42.3
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,48.3,34.18
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,38.62,26.24
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,28.95,18.19
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,20.26,10.84
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,11.57,3.45
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.78,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.93,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.71,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,15.91,7.16
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,24.12,14.11
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,34.27,22.57
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,44.43,30.89
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,85.56,64.16
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,126.85,96.79
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,116.23,87.97
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,105.55,79.19
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,138.59,104.78
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,171.93,130.1
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,216.27,163.94
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,261.66,198.08
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,310.56,234.04
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,357.19,267.73
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,528.77,396.88
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,702.85,522.25
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,803.17,595.05
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,897.76,657.57
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,797.31,584.82
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,664.41,483.9
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,492.16,362.5
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,305.17,225.18
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,666.05,499.06
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,993.3,719.61
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,992.45,716.49
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,988.16,713.86
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,977.46,707.23
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,963.4,698.56
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,943.17,684.57
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,919.84,668.69
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,796.62,585.05
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,670.49,491.52
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,741.7,549.79
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,788.71,585.83
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,744.83,557.63
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,699.45,528.54
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,647.63,492.66
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,595.66,454.83
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,540.79,413.56
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,486.29,371.61
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,426.84,325.03
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,369.82,279.17
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,309.65,230.4
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,253.79,184.04
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,195.03,135.66
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,142.97,93.25
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,91.51,54.46
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,51.71,27.24
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,16.88,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,15.73,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,33.32,15.3
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,67.95,39.68
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,115.91,74.46
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,72.91,48.17
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.71,0.7
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,157.43,117.43
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,341.01,261.05
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,356.82,275.93
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,353.4,273.55
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,454.19,352.76
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,575.38,446.1
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,628.27,485.6
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,680.93,524.18
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,729.61,556.55
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,774.98,586.08
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,816.78,613.96
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,856.49,640.19
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,890.77,661.47
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,922.55,680.94
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,948.0,696.85
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,970.31,710.68
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,986.95,719.65
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,1000.15,726.41
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,1007.81,731.14
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,1011.94,733.71
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,1010.01,732.45
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,1004.53,729.03
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,993.55,721.76
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,979.11,712.36
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,958.92,699.61
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,935.53,684.82
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,906.7,666.1
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,875.04,645.48
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,742.04,552.65
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,611.54,454.19
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,671.05,503.68
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,705.41,532.52
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,653.51,495.67
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,601.48,457.56
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,545.4,416.18
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,489.68,374.02
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,429.44,326.69
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,371.91,280.33
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,311.09,231.48
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,254.73,185.03
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,195.05,135.87
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,142.24,92.93
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,90.04,53.78
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,50.03,26.43
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,16.49,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,13.76,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,32.71,12.6
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,70.96,37.66
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,123.12,75.05
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,174.91,117.54
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,234.8,168.29
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,293.31,218.38
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,357.83,272.51
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,416.57,320.99
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,477.41,369.53
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,535.45,414.54
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,593.47,458.17
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,646.3,497.51
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,698.35,533.74
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,746.43,565.13
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,792.96,594.94
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,833.92,621.73
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,872.51,646.72
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,906.26,666.96
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,937.08,685.11
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,961.87,700.33
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,983.35,713.4
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,997.79,720.75
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,1008.46,725.77
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,1015.21,729.55
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,1018.34,731.13
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,1015.35,729.22
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,1008.76,725.14
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,997.06,717.62
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,981.86,707.97
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,960.5,694.7
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,936.0,679.44
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,807.66,592.75
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,676.38,495.38
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,747.4,553.1
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,794.28,588.69
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,749.95,558.96
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,704.09,528.45
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,651.82,492.24
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,599.24,454.11
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,543.36,413.2
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,488.1,371.58
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,428.11,325.23
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,370.54,279.4
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,309.17,229.51
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,252.2,182.1
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,192.5,132.71
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,139.84,89.86
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,87.9,51.12
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,47.86,23.99
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.92,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,13.27,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,31.35,11.62
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,69.69,37.67
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,120.32,74.44
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,171.64,116.06
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,231.24,165.7
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,288.43,214.15
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,350.28,265.35
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,408.26,312.88
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,468.66,360.86
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,525.7,404.19
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,583.69,446.76
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,636.41,484.9
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,688.66,521.06
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,736.94,551.44
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,781.4,578.62
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,821.38,603.5
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,859.12,626.63
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,892.55,645.42
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,923.26,662.24
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,948.23,676.58
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,970.02,688.92
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,986.95,697.43
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,1000.49,703.93
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,1007.1,707.66
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,1010.12,709.37
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,1008.05,708.09
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,1002.39,704.77
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,990.69,697.87
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,975.52,688.96
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,954.54,676.51
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,930.35,662.12
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,866.54,622.33
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,798.14,575.17
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,698.31,507.4
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,601.47,439.98
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,508.28,374.83
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,426.04,315.74
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,401.1,299.08
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,375.13,281.08
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,407.86,308.13
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,424.29,321.35
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,398.8,301.38
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,363.97,272.62
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,303.23,223.7
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,246.9,177.27
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,187.81,128.99
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,136.48,87.54
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,84.41,48.75
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,45.06,22.04
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.74,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,13.76,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,28.97,11.33
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,64.65,37.32
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,112.3,72.0
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,160.62,110.39
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,217.39,156.55
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,273.24,202.54
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,333.29,250.98
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,389.53,295.54
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,448.73,340.74
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,504.61,381.49
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,562.1,421.82
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,574.59,426.96
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,574.21,422.47
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,620.09,451.64
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,666.65,479.76
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,750.8,538.26
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,838.85,594.16
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,783.84,554.7
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,707.31,498.75
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,746.21,526.57
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,785.28,553.04
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,888.08,625.77
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,976.5,681.66
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,983.65,686.35
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,987.45,690.12
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,984.89,690.09
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,978.97,688.1
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,802.06,572.88
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,609.76,436.53
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,776.21,561.35
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,914.07,655.26
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,884.54,636.71
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,852.39,617.97
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,722.56,530.59
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,601.67,442.8
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,545.82,404.71
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,487.85,364.02
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,436.05,327.29
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,386.34,291.41
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,367.2,278.88
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,344.43,262.85
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,301.58,230.2
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,259.48,197.5
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,217.42,164.45
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,176.92,131.91
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,136.62,99.31
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,99.32,69.05
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,64.82,42.11
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,35.36,19.16
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,16.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,12.78,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,26.11,9.89
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,57.18,34.57
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,96.17,63.9
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,137.2,96.7
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,184.05,134.69
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,251.2,186.75
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,334.77,251.59
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,391.72,296.19
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,451.48,341.15
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,507.15,380.46
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,564.09,418.65
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,616.44,455.7
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,667.96,491.49
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,714.3,521.15
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,759.33,549.22
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,800.01,575.31
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,838.78,600.08
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,871.97,620.77
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,902.54,639.75
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,760.59,544.56
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,589.25,421.62
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,788.85,567.81
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,974.31,689.01
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,981.39,691.75
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,985.13,694.56
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,982.01,692.52
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,981.45,692.21
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,970.03,685.95
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,955.32,677.81
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,933.71,665.35
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,909.2,651.09
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,811.17,588.0
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,710.82,517.51
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,605.28,444.23
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,501.84,370.3
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,513.91,381.73
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,524.52,391.09
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,561.26,421.86
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,575.76,435.35
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,520.26,394.76
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,465.83,354.23
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,406.69,308.52
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,350.09,263.5
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,290.5,215.57
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,234.43,169.5
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,177.21,122.54
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,127.46,82.37
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,77.75,45.5
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,39.45,18.77
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,12.78,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,27.15,9.16
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,63.06,36.05
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,110.3,70.73
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,158.35,109.44
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,214.69,156.17
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,270.31,202.76
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,330.1,251.92
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,386.76,297.78
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,446.41,344.63
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,501.8,387.07
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,558.91,429.6
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,611.09,468.09
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,663.25,505.71
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,710.24,537.79
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,757.51,568.78
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,797.99,595.44
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,836.57,620.66
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,753.78,557.84
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,640.95,469.96
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,797.21,587.39
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,944.14,687.36
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,844.75,616.67
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,715.53,519.87
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,749.59,544.66
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,775.65,563.17
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,883.7,645.17
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,973.0,706.57
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,962.15,699.09
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,953.47,693.9
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,781.91,575.76
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,606.47,445.27
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,556.33,410.61
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,507.28,375.72
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,652.49,489.59
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,763.72,573.65
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,585.06,442.08
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,420.91,316.46
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,314.43,237.7
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,215.23,162.3
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,361.44,279.19
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,463.08,356.49
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,404.03,309.24
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,347.48,263.41
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,287.74,214.52
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,231.51,167.68
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,174.1,120.43
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,124.46,80.34
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,75.37,43.88
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,37.85,17.43
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,12.78,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,27.04,8.55
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,61.97,34.82
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,109.33,69.23
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,158.12,108.68
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,216.76,157.61
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,230.13,174.88
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,225.45,174.41
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,144.54,111.05
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,52.19,36.59
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,146.92,111.9
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,247.37,189.32
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,263.71,201.1
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,279.88,212.82
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,330.76,250.58
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,383.09,288.72
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,416.19,312.6
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,449.74,336.67
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,479.51,357.23
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,509.49,377.78
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,610.18,451.49
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,713.94,525.4
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,525.77,389.9
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,327.43,242.49
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,473.75,351.25
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,622.03,457.05
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,359.77,268.32
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,106.91,77.0
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,549.09,421.02
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,959.86,707.33
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,735.71,548.64
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,498.91,369.07
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,433.72,322.63
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,369.86,275.89
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,475.86,357.61
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,572.97,430.56
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,642.42,488.66
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,684.12,524.6
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,390.2,303.89
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,118.3,87.83
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,316.06,247.51
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,468.61,363.71
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,408.43,314.62
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,350.89,267.21
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,290.09,216.73
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,233.87,169.05
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,174.95,119.94
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,124.4,78.76
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,73.6,41.12
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,35.97,14.92
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
