Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,11.8,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,26.08,6.97
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,61.61,33.49
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,109.61,68.32
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,159.62,108.89
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,217.31,157.22
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,219.77,166.76
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,199.03,153.78
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,284.46,220.5
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,387.38,300.03
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,416.12,321.08
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,442.84,339.79
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,491.21,375.51
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,540.59,411.28
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,573.6,433.35
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,604.81,453.8
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,631.99,471.98
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,657.47,488.8
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,655.97,484.82
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,644.77,474.33
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,659.14,483.66
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,672.42,492.1
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,622.1,455.26
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,562.21,411.67
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,579.16,424.0
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,603.15,440.8
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,802.47,589.86
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,975.52,707.32
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,725.44,535.57
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,454.58,334.01
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,645.51,477.96
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,818.7,601.96
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,617.18,457.14
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,420.76,311.73
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,520.86,389.14
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,610.28,455.91
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,542.31,406.17
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,473.75,356.23
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,480.28,363.33
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,474.36,360.51
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,432.58,330.08
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,389.47,297.95
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,354.62,270.55
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,312.82,236.62
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,257.68,192.3
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,207.34,151.21
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,154.65,108.63
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,108.27,71.75
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,64.73,39.25
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,30.54,13.02
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,11.8,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,24.33,6.33
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,58.48,33.96
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,104.62,67.84
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,152.23,105.75
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,208.33,151.57
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,242.28,182.49
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,267.05,204.32
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,346.99,266.62
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,443.19,340.54
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,499.38,383.16
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,557.87,426.48
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,610.41,464.94
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,662.96,502.55
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,515.06,389.82
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,323.67,240.87
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,411.01,305.94
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,507.43,374.95
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,557.89,409.59
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,609.57,444.75
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,519.71,379.77
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,419.26,306.59
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,606.82,443.01
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,797.79,573.32
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,744.6,533.88
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,682.09,489.59
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,629.26,453.12
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,568.6,410.78
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,772.19,561.55
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,943.21,678.31
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,921.6,663.47
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,897.12,648.39
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,867.16,629.39
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,834.76,608.79
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,797.57,584.92
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,758.33,559.55
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,714.37,530.51
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,667.77,498.37
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,616.33,462.23
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,564.72,425.15
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,508.61,384.35
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,453.73,343.3
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,394.38,297.19
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,337.75,252.02
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,277.91,204.02
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,221.98,158.31
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,164.83,112.12
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,115.61,73.14
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,67.55,38.25
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,30.94,11.13
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,11.3,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,24.21,4.89
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,60.14,33.6
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,107.28,68.25
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,155.91,107.21
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,212.98,154.16
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,269.16,200.62
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,329.5,249.35
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,386.44,294.86
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,446.41,341.26
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,501.55,382.79
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,557.8,423.86
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,610.31,461.79
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,662.85,498.83
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,604.26,450.64
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,514.57,379.77
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,670.93,496.76
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,834.78,609.78
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,731.84,533.18
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,597.86,432.18
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,773.27,561.35
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,945.06,675.79
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,858.82,614.17
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,755.96,537.75
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,788.4,561.43
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,819.66,583.23
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,794.94,565.76
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,768.9,547.78
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,864.6,619.18
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,944.15,673.24
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,922.08,658.98
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,897.23,643.82
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,866.67,625.88
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,833.69,606.26
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,782.1,573.18
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,729.97,537.13
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,666.66,493.3
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,607.72,451.82
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,543.86,406.31
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,480.35,360.36
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,356.78,269.15
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,243.94,184.13
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,212.58,160.76
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,182.21,137.58
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,150.72,113.42
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,120.41,89.78
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,90.68,66.33
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,62.35,43.77
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,38.97,24.65
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,16.41,3.81
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.86,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.82,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.79,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.76,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,26.08,15.46
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,45.43,30.83
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,151.48,114.04
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,260.11,195.77
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,319.21,238.5
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,376.09,278.7
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,371.06,273.7
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,365.05,268.33
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,516.15,376.76
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,673.77,482.86
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,792.73,565.38
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,914.37,646.1
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,928.52,653.06
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,939.73,659.53
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,802.39,566.68
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,649.52,460.31
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,618.14,439.55
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,586.26,417.29
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,392.75,284.63
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,205.98,149.95
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,210.22,153.8
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,214.43,157.07
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,530.55,395.4
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,808.5,588.03
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,662.8,484.1
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,523.37,384.13
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,565.0,418.61
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,593.73,442.16
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,443.5,332.65
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,308.6,231.61
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,285.17,215.64
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,260.83,198.15
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,305.4,232.3
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,323.93,243.12
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,264.83,195.49
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,211.08,151.68
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,155.02,106.63
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,107.1,68.96
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,60.8,34.97
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,25.2,5.8
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,10.81,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,22.6,2.76
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,57.26,32.92
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,103.24,67.03
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,150.99,105.2
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,207.2,151.28
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,261.81,196.31
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,322.36,245.2
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,380.01,291.18
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,439.36,337.05
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,495.18,378.91
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,552.87,420.75
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,604.77,457.73
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,656.77,493.71
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,613.65,456.73
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,541.95,399.51
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,682.17,503.28
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,827.49,602.67
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,861.29,621.14
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,892.79,639.0
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,917.09,653.47
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,938.5,666.19
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,944.0,668.22
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,950.06,670.86
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,825.63,586.23
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,685.25,487.14
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,825.23,589.13
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,949.37,673.74
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,840.76,599.26
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,730.64,521.76
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,628.85,452.94
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,536.88,388.63
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,688.66,502.87
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,813.22,593.04
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,654.38,480.43
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,503.38,370.39
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,587.81,438.19
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,644.32,483.71
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,594.49,448.36
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,544.42,412.56
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,488.49,371.86
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,432.37,329.86
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,373.83,284.2
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,318.53,239.94
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,259.49,192.42
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,205.98,148.66
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,150.05,103.75
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,101.93,66.06
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,57.19,33.01
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,22.34,2.65
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,9.83,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,20.14,0.87
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,54.58,31.81
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,98.79,64.89
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,146.89,103.02
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,202.46,148.13
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,255.69,192.0
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,314.58,239.86
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,369.91,284.15
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,428.62,329.92
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,435.46,334.35
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,424.34,324.1
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,528.1,403.41
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,645.78,490.53
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,692.77,522.06
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,739.23,552.92
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,779.46,579.78
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,818.15,604.76
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,851.48,624.71
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,882.75,643.15
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,907.61,658.57
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,929.79,672.3
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,945.09,680.25
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,961.54,689.04
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,967.89,692.79
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,971.0,694.67
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,798.94,575.8
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,611.3,438.89
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,643.48,463.69
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,673.74,485.88
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,795.77,577.47
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,890.53,644.74
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,771.11,563.38
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,655.2,479.74
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,618.23,455.47
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,581.0,430.25
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,543.81,405.67
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,506.12,380.24
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,414.96,313.2
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,335.78,253.95
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,396.94,303.66
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,435.18,332.98
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,373.93,284.49
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,317.83,239.19
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,258.25,190.9
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,204.34,146.53
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,148.47,101.49
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,101.36,64.61
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,55.27,31.01
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,21.06,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,10.32,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,22.76,0.0
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,58.5,30.42
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,109.35,66.88
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,160.02,107.73
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,220.01,157.72
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,184.53,138.97
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,110.64,83.97
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,131.42,100.13
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,152.42,116.09
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,276.78,213.45
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,413.44,317.28
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,316.49,242.2
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,203.88,153.54
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,317.91,240.43
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,433.46,325.29
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,346.21,259.46
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,251.28,187.3
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,585.93,445.3
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,909.75,668.04
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,934.44,681.45
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,955.95,694.87
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,794.66,581.98
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,601.51,436.52
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,805.11,589.75
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,987.34,713.02
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,864.99,628.94
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,725.14,525.15
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,747.2,542.84
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,766.67,557.88
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,746.69,544.46
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,725.55,530.45
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,561.07,414.29
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,404.52,299.7
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,385.0,286.56
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,365.36,272.82
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,333.91,250.11
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,302.92,227.58
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,286.17,215.77
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,268.97,203.45
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,263.03,200.16
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,254.45,194.46
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,221.59,169.2
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,189.07,143.79
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,155.58,117.44
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,123.34,91.64
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,122.66,85.46
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,103.72,62.98
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,55.33,28.81
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,20.94,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,10.32,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,21.79,0.0
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,56.2,30.63
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,104.32,65.49
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,153.37,104.58
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,213.31,153.95
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,182.86,138.11
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,121.49,92.64
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,218.03,168.57
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,327.88,253.66
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,325.98,250.99
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,315.69,241.39
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,402.31,306.97
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,497.53,377.15
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,626.29,475.37
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,767.86,576.04
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,807.49,601.4
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,844.89,625.64
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,878.27,647.03
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,909.0,666.58
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,798.33,587.98
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,653.05,477.24
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,825.0,606.16
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,981.17,710.28
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,800.16,585.12
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,592.15,429.95
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,724.72,528.17
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,853.48,619.41
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,911.48,664.51
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,949.9,690.0
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,927.76,675.97
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,902.53,660.29
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,790.8,584.45
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,673.93,497.32
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,694.42,515.87
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,700.58,523.59
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,677.65,510.46
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,645.65,490.55
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,592.78,452.19
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,540.25,413.33
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,451.99,346.68
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,377.49,289.44
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,347.16,265.04
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,310.33,233.88
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,250.23,184.97
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,196.48,140.77
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,139.83,95.57
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,92.7,59.35
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,49.01,27.83
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.89,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,20.66,0.0
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,53.92,30.4
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,99.74,64.03
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,147.77,101.82
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,205.65,148.9
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,260.56,194.72
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,323.28,246.17
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,380.1,292.23
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,440.34,339.72
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,292.11,226.75
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,102.71,75.52
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,84.19,60.94
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,65.79,46.34
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,400.71,312.13
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,753.38,567.64
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,793.63,592.39
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,831.98,617.41
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,865.82,637.94
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,897.23,656.69
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,776.8,569.91
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,627.48,456.98
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,671.19,488.82
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,722.48,524.49
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,860.74,627.81
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,984.08,710.69
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,980.12,705.87
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,972.7,699.86
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,960.31,691.92
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,944.57,681.93
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,921.41,667.45
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,895.31,651.1
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,671.94,496.26
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,443.39,325.41
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,433.72,320.14
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,423.09,313.37
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,560.81,421.66
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,656.71,496.25
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,536.79,406.26
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,432.88,327.41
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,444.4,338.31
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,436.28,332.3
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,375.05,283.6
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,317.62,237.02
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,255.01,186.3
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,200.24,141.2
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,142.15,94.83
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,94.29,58.12
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,47.97,25.71
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.76,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,9.34,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,18.5,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,52.09,30.57
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,97.45,64.39
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,144.36,101.2
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,202.87,148.73
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,259.52,195.22
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,325.17,248.69
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,384.57,296.76
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,445.98,345.09
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,505.64,391.0
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,568.69,438.18
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,621.87,477.53
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,675.0,515.96
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,724.32,549.03
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,774.29,581.3
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,815.01,606.68
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,853.65,630.38
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,888.25,651.36
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,915.65,667.43
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,940.27,682.77
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,961.76,696.11
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,976.64,703.79
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,988.09,709.34
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,993.52,712.58
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,995.42,713.71
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,991.86,711.78
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,984.81,707.75
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,970.8,699.05
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,953.46,688.33
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,930.16,673.79
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,908.7,660.53
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,876.83,640.12
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,842.35,617.99
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,802.61,592.41
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,760.92,565.31
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,713.0,534.54
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,664.0,501.89
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,610.11,462.95
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,555.68,422.77
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,497.14,379.12
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,440.07,335.34
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,377.65,285.74
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,319.08,238.05
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,256.98,187.83
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,200.05,141.06
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,140.55,93.48
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,92.04,56.35
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,46.5,23.71
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,16.41,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,8.85,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,17.41,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,50.62,29.16
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,95.07,62.31
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,143.63,100.51
