Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,201.26,147.42
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,256.91,193.3
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,320.87,245.6
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,379.64,293.24
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,440.43,341.19
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,499.09,386.43
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,560.94,432.83
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,613.67,471.05
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,666.42,508.28
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,715.22,541.22
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,764.88,573.32
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,805.49,599.9
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,844.1,624.94
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,879.01,646.03
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,906.86,662.25
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,931.23,677.24
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,952.51,690.21
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,971.5,702.02
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,987.31,711.85
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,993.25,715.41
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,995.6,716.83
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,991.83,713.02
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,984.47,707.06
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,971.61,698.84
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,955.29,688.52
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,932.69,674.49
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,906.91,658.44
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,875.44,639.67
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,841.26,618.98
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,800.6,592.74
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,761.27,567.23
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,714.03,535.79
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,665.51,503.06
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,612.07,464.52
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,558.48,424.95
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,500.2,381.39
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,442.74,337.15
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,381.14,288.56
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,322.61,240.92
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,260.28,189.47
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,203.78,142.06
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,144.1,93.62
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,94.53,55.15
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,44.75,21.29
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,18.69,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,52.63,27.61
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,100.82,62.32
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,119.49,84.32
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,121.3,91.19
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,154.02,117.64
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,188.1,144.58
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,104.43,78.79
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,16.41,7.71
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,154.35,118.03
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,299.31,228.19
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,339.64,257.52
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,381.17,287.89
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,406.57,305.96
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,431.58,323.7
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,545.25,407.9
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,667.11,495.0
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,783.28,580.79
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,898.26,658.8
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,922.39,673.74
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,938.05,684.01
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,957.13,695.3
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,973.13,704.61
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,978.89,708.41
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,981.12,710.15
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,977.78,708.43
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,970.91,704.59
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,957.15,696.38
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,940.01,686.08
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,918.19,671.41
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,893.26,654.77
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,689.3,513.23
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,485.89,360.16
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,637.33,479.69
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,750.64,563.97
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,624.27,472.89
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,506.61,384.34
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,540.15,413.69
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,549.0,422.74
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,491.3,378.85
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,434.45,334.6
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,371.8,284.13
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,313.07,235.54
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,251.2,184.23
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,195.29,137.1
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,136.1,88.96
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,87.21,51.19
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,42.41,18.85
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,13.59,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,8.36,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,17.83,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,52.41,27.95
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,100.07,63.31
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,149.28,102.95
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,208.08,151.79
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,265.96,200.35
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,328.4,251.42
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,385.92,297.85
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,446.62,345.02
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,503.13,387.45
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,560.87,429.15
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,613.94,466.26
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,666.99,502.12
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,713.13,531.92
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,759.33,560.44
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,800.19,586.06
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,839.13,610.2
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,872.63,629.38
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,903.61,646.79
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,824.39,591.97
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,725.44,519.33
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,864.46,619.5
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,988.98,697.09
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,995.35,699.45
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,998.07,701.01
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,994.55,698.15
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,987.36,693.21
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,974.18,685.46
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,957.47,675.69
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,934.84,662.86
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,908.93,647.96
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,877.85,629.21
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,843.97,608.61
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,801.38,582.58
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,760.25,557.22
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,713.06,528.09
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,664.56,497.46
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,611.73,460.57
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,558.49,422.27
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,499.48,378.79
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,441.72,334.79
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,380.24,286.11
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,321.58,238.17
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,258.36,186.59
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,200.97,138.78
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,140.85,89.93
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,90.67,51.04
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,42.36,16.66
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,12.74,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,18.42,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,54.58,27.54
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,105.43,64.61
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,156.22,105.31
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,216.6,155.16
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,274.0,203.26
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,336.63,254.38
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,395.68,302.05
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,457.59,350.42
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,514.43,392.83
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,571.51,433.98
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,624.42,471.91
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,677.03,508.59
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,724.5,538.32
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,770.56,566.56
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,810.87,590.53
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,849.03,612.79
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,877.68,629.21
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,907.7,646.51
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,813.91,582.93
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,694.08,495.58
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,841.43,603.17
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,978.71,691.81
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,984.33,693.72
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,986.42,694.92
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,981.53,691.12
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,973.15,685.32
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,959.82,677.42
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,943.14,667.55
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,750.17,540.4
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,549.55,396.26
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,548.81,399.04
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,546.19,399.32
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,663.63,489.38
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,746.42,550.57
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,598.54,445.11
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,466.79,347.46
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,516.9,388.63
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,541.41,408.63
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,482.52,364.85
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,425.22,321.39
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,363.13,272.5
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,305.07,225.52
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,243.26,175.79
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,186.68,129.5
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,128.4,83.25
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,81.12,47.51
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,37.12,14.25
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,9.14,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,16.64,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,51.02,26.21
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,99.16,61.36
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,148.75,100.6
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,209.47,150.22
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,213.91,160.9
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,198.24,152.11
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,214.98,165.29
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,231.36,177.32
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,261.06,199.26
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,290.95,220.84
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,392.62,297.37
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,505.23,379.01
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,522.28,387.81
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,529.96,390.53
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,524.84,383.8
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,516.11,374.58
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,576.27,415.29
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,638.35,455.68
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,607.2,432.44
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,573.19,407.94
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,591.35,420.28
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,609.06,431.88
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,627.79,444.82
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,645.83,457.33
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,638.16,451.58
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,629.7,445.58
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,630.61,447.61
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,630.4,448.84
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,611.81,437.5
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,592.53,425.72
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,643.84,464.56
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,686.54,496.59
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,720.7,525.44
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,735.67,539.48
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,687.97,509.66
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,639.3,477.86
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,585.87,440.52
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,531.93,401.69
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,473.47,358.68
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,416.68,315.53
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,354.74,266.72
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,296.92,219.87
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,235.53,169.93
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,179.64,124.0
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,122.42,78.9
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,76.47,44.49
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,33.6,11.31
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.86,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,16.71,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,47.39,24.72
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,96.22,59.53
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,145.05,98.23
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,204.78,147.03
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,261.03,193.93
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,323.41,244.88
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,380.84,291.14
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,441.43,338.41
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,496.74,380.56
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,553.17,422.31
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,605.14,459.54
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,655.92,495.02
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,598.44,448.04
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,507.21,376.15
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,451.92,334.97
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,384.46,284.08
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,545.49,402.62
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,714.56,520.51
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,706.14,512.06
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,694.81,502.8
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,674.66,487.52
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,660.49,476.2
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,823.45,596.43
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,963.22,690.49
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,959.24,687.25
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,957.7,686.86
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,943.84,678.27
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,926.7,667.74
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,904.26,653.84
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,878.75,637.98
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,847.0,617.99
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,812.74,596.27
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,697.57,516.6
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,585.45,434.02
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,549.56,410.73
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,512.35,385.6
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,446.88,337.62
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,385.93,292.35
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,356.81,271.58
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,324.18,247.08
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,322.29,243.84
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,301.63,223.31
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,239.49,171.87
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,183.65,125.23
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,125.67,78.74
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,77.85,42.37
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,27.75,5.53
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.65,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,42.75,23.05
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,83.06,54.65
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,129.16,91.06
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,182.9,134.27
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,235.05,176.07
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,295.75,223.52
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,350.33,265.83
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,408.58,309.67
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,462.77,349.31
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,519.35,389.47
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,570.01,425.73
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,621.36,461.82
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,546.75,405.05
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,452.76,333.23
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,618.21,455.8
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,790.56,576.38
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,457.26,342.59
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,93.08,65.86
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,365.64,271.91
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,638.78,462.15
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,783.42,563.45
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,919.54,656.37
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,924.63,658.66
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,926.8,660.39
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,922.07,657.86
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,914.44,653.64
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,900.1,644.78
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,883.09,634.17
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,858.55,618.56
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,831.85,601.51
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,799.63,580.82
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,765.68,558.8
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,732.65,538.16
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,696.63,515.07
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,649.62,483.93
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,602.29,451.85
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,548.91,414.05
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,498.21,377.16
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,440.92,334.66
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,385.99,292.81
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,329.28,248.2
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,275.42,204.7
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,216.07,156.89
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,163.3,114.1
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,110.41,72.28
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,65.25,37.83
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,26.08,3.85
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,15.87,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,48.77,23.78
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,96.23,58.65
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,145.45,97.42
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,205.72,146.09
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,262.25,192.17
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,324.7,241.23
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,382.68,286.77
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,443.8,333.2
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,499.62,374.42
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,556.5,415.14
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,609.23,450.87
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,660.79,484.68
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,707.34,513.19
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,752.65,539.9
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,793.05,564.11
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,831.44,586.83
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,863.62,604.28
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,893.11,619.97
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,917.28,633.62
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,938.39,645.49
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,950.85,651.91
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,965.75,659.98
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,970.99,663.7
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,972.7,665.56
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,968.47,663.57
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,960.75,659.57
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,946.58,652.28
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,929.07,643.06
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,905.95,630.42
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,879.78,615.89
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,847.59,599.29
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,816.67,583.19
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,774.76,558.39
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,731.36,532.19
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,684.03,502.45
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,635.67,470.26
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,582.6,433.44
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,528.7,394.95
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,470.14,352.22
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,413.18,309.23
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,351.68,260.95
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,293.67,214.04
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,231.27,163.87
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,175.52,118.38
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,118.32,73.31
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,71.29,38.11
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,25.48,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,15.57,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,48.96,22.57
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,98.27,58.86
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,149.05,99.22
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,209.67,148.94
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,266.07,195.87
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,327.76,245.58
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,386.17,291.37
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,447.54,337.06
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,503.1,376.0
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,559.33,412.88
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,611.33,448.14
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,663.77,482.66
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,709.75,510.78
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,754.07,537.27
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,794.17,562.62
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,832.2,586.6
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,863.27,604.96
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,891.51,621.57
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,915.59,636.13
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,936.6,648.92
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,786.23,550.39
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,610.02,426.9
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,652.52,457.43
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,694.36,485.36
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,526.75,373.4
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,344.32,246.44
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,655.88,473.76
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,923.28,646.95
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,900.27,630.97
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,874.26,616.23
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,841.51,596.61
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,806.32,575.38
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,667.53,482.71
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,539.38,391.32
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,591.78,434.5
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,621.62,459.82
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,567.44,421.66
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,513.74,383.35
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,455.09,340.65
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,398.42,298.03
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,337.69,250.58
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,280.84,204.94
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,218.48,155.29
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,164.7,111.92
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,109.14,68.68
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,64.46,35.41
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,23.98,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,13.08,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,45.77,22.31
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,91.04,56.67
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,139.15,94.48
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,197.2,141.61
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,252.49,187.51
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,315.99,239.14
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,373.38,285.1
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,434.2,332.23
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,490.34,374.43
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,547.98,416.36
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,599.92,453.34
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,651.89,489.23
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,697.81,519.1
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,742.57,546.35
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,780.78,568.26
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,818.95,589.68
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,850.88,606.59
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,880.3,621.6
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,904.19,633.43
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,925.13,643.17
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,948.23,652.61
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,963.07,656.7
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,968.17,657.31
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,969.71,656.02
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,965.18,651.31
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,957.11,644.78
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,943.67,638.42
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,926.84,630.19
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,903.76,618.29
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,877.56,604.51
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,800.18,559.01
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,718.53,505.86
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,732.13,521.17
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,728.38,521.94
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,658.12,476.62
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,591.74,431.41
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,562.82,413.59
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,525.1,388.19
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,466.08,345.83
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,408.19,302.82
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,346.69,255.06
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,288.79,208.58
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,226.41,158.73
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,170.91,113.67
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,112.65,68.38
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,65.73,33.67
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,22.72,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,14.55,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,47.34,21.29
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,97.57,58.13
