Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,148.18,98.11
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,209.28,148.18
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,267.95,197.46
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,333.26,251.26
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,391.98,298.79
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,453.54,346.8
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,510.52,389.08
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,568.81,430.58
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,621.76,467.2
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,674.31,501.67
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,721.49,530.44
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,763.96,555.39
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,804.19,579.92
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,842.19,602.7
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,874.91,621.1
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,904.85,637.6
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,928.58,652.56
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,949.06,665.62
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,963.58,673.7
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,974.61,679.74
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,979.24,682.85
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,980.23,683.9
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,975.58,682.08
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,967.29,678.14
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,953.05,670.12
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,935.36,660.03
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,911.49,646.46
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,884.5,630.85
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,852.28,611.41
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,817.37,590.11
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,776.27,564.49
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,736.13,539.27
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,687.6,508.8
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,637.95,476.29
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,582.65,436.82
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,527.42,396.31
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,468.39,352.24
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,411.05,308.0
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,348.34,257.91
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,289.31,209.45
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,226.09,158.1
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,169.81,111.86
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,110.71,65.84
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,64.03,31.37
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,21.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,13.96,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,47.53,20.58
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,98.91,58.72
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,150.69,99.84
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,212.84,150.87
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,271.43,199.7
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,336.32,252.35
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,395.68,299.82
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,457.92,347.61
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,515.58,390.18
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,574.6,431.95
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,627.65,468.87
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,680.21,503.91
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,727.87,533.62
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,773.98,561.85
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,811.14,583.85
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,849.31,606.35
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,881.47,625.3
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,910.72,642.38
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,933.99,656.0
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,953.97,667.65
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,969.83,676.01
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,982.21,682.35
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,986.79,684.88
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,987.69,685.37
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,864.85,607.42
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,723.48,508.49
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,846.13,598.22
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,940.48,658.9
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,806.68,572.77
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,664.47,473.13
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,758.82,544.58
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,820.17,586.69
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,776.86,559.08
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,729.09,529.1
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,680.18,498.98
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,630.37,466.05
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,575.4,427.43
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,519.89,387.39
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,460.2,343.53
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,402.4,299.64
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,339.39,250.08
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,280.64,202.61
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,217.34,152.0
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,161.43,106.85
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,103.01,62.14
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,58.19,29.02
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,21.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,9.68,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,41.75,18.89
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,87.6,54.66
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,136.74,93.1
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,195.63,140.43
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,252.73,186.63
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,317.49,238.05
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,377.04,284.8
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,438.49,331.46
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,496.71,374.56
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,557.18,417.92
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,610.7,455.94
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,664.28,493.13
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,714.06,525.88
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,761.79,555.37
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,803.36,581.57
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,842.95,606.32
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,878.03,626.79
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,910.8,645.67
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,934.56,660.73
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,955.14,673.95
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,967.45,680.75
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,982.09,689.14
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,987.0,692.97
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,988.3,694.74
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,983.41,691.38
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,974.89,685.9
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,960.53,677.8
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,942.72,667.64
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,918.63,653.54
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,891.38,637.42
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,768.58,556.97
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,640.71,465.72
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,705.56,517.41
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,741.24,545.28
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,692.59,514.19
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,642.82,481.02
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,587.63,441.56
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,532.32,400.9
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,472.47,356.16
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,413.7,310.75
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,349.8,260.1
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,289.5,210.71
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,225.51,158.2
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,168.58,111.07
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,108.32,64.11
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,60.61,28.06
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,20.46,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,11.45,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,44.51,19.07
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,92.07,56.35
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,141.64,95.75
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,201.25,144.57
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,259.05,192.48
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,321.21,242.53
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,380.05,289.6
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,442.25,337.78
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,498.3,379.25
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,555.44,420.06
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,608.27,457.42
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,661.09,493.8
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,707.66,525.36
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,753.04,554.42
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,790.85,578.56
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,828.71,602.64
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,860.69,621.49
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,890.1,638.6
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,913.0,652.8
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,932.86,665.18
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,945.9,672.4
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,955.58,677.63
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,873.25,622.96
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,774.94,552.84
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,867.64,620.53
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,943.11,670.24
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,927.54,660.42
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,908.84,649.4
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,883.2,634.24
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,854.92,617.32
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,823.79,598.13
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,787.62,575.46
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,739.97,544.8
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,692.31,512.35
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,548.47,409.05
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,415.56,310.74
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,299.1,225.02
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,185.07,138.52
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,177.89,133.96
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,172.32,130.23
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,144.42,108.66
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,115.8,86.27
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,89.5,65.74
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,64.33,45.77
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,42.25,27.61
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,20.27,8.57
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,10.32,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,9.36,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,40.64,16.67
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,87.29,53.09
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,136.27,91.5
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,196.14,140.27
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,255.38,189.59
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,321.99,244.5
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,284.14,219.46
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,214.17,164.94
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,374.41,291.72
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,558.74,432.75
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,535.4,410.77
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,485.13,368.44
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,614.54,467.56
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,758.18,569.83
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,794.54,592.93
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,831.99,617.26
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,576.31,434.5
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,266.55,196.68
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,614.9,463.48
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,936.75,683.61
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,947.85,686.82
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,955.25,689.91
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,885.34,643.52
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,798.42,578.77
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,789.51,572.14
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,772.04,559.52
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,732.95,532.04
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,693.7,504.38
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,788.73,578.28
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,862.52,631.06
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,829.14,609.07
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,793.31,585.97
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,751.73,558.94
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,708.47,530.47
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,640.53,483.22
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,575.71,436.21
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,521.77,396.82
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,466.18,355.26
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,394.79,301.03
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,330.49,251.26
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,277.77,209.43
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,227.36,168.32
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,174.98,125.4
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,127.95,86.79
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,80.4,49.69
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,40.58,17.84
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,16.27,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,9.51,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,40.01,15.67
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,85.43,52.0
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,134.38,90.75
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,194.19,140.02
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,251.34,188.38
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,313.84,240.53
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,233.17,181.31
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,110.91,83.81
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,158.19,120.99
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,206.78,158.34
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,170.3,129.09
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,133.33,99.57
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,322.02,246.4
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,513.95,388.3
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,530.85,398.49
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,546.0,408.01
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,715.36,535.72
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,884.46,652.1
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,855.6,630.81
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,811.25,594.97
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,699.58,513.85
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,582.29,426.98
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,690.07,506.94
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,795.95,582.62
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,873.49,640.34
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,938.72,683.29
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,923.6,673.0
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,905.22,661.21
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,879.73,645.01
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,851.45,626.98
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,818.11,606.72
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,782.43,584.68
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,627.12,472.9
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,478.93,360.47
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,300.74,228.28
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,126.46,93.57
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,99.37,72.94
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,72.52,52.08
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,63.8,45.46
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,55.08,38.74
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,46.36,31.92
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,37.65,24.98
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,28.95,17.9
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,20.26,10.72
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,13.01,4.62
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.78,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.95,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,15.44,3.8
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,30.93,18.96
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,51.99,36.68
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,73.1,54.3
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,96.6,73.5
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,120.62,92.85
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,152.93,118.54
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,189.9,147.63
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,247.9,192.76
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,314.6,243.72
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,379.71,293.31
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,449.62,345.62
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,466.33,355.7
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,480.55,363.94
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,567.42,428.04
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,652.92,489.5
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,650.1,483.95
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,643.64,476.43
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,486.24,362.54
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,316.24,235.62
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,304.42,226.87
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,292.52,217.56
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,439.45,326.48
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,588.88,432.14
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,601.24,440.41
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,612.64,448.92
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,532.56,392.31
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,445.61,330.17
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,588.14,437.39
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,712.48,526.83
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,599.21,444.75
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,492.29,366.9
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,341.76,257.6
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,200.28,150.57
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,108.65,80.71
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,19.32,9.95
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,28.98,17.85
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,38.64,25.74
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,34.28,22.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,29.93,18.94
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,25.09,15.03
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,20.26,11.06
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,15.43,7.07
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.6,3.02
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,12.06,1.48
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,24.13,13.8
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,40.1,27.51
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,56.2,41.22
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,74.32,56.41
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,92.48,71.38
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,73.51,55.56
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,55.08,40.16
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,66.23,49.1
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,77.38,57.91
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,91.0,68.76
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,104.74,79.61
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,128.88,98.72
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,153.12,117.74
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,192.52,148.72
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,232.45,179.75
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,219.82,169.22
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,207.15,158.81
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,188.95,144.47
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,170.75,130.13
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,189.6,144.56
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,208.51,158.89
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,244.98,186.92
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,281.6,214.83
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,243.42,185.58
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,205.44,156.44
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,191.97,146.12
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,178.54,135.77
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,263.86,202.36
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,357.31,273.72
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,207.3,158.93
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,60.97,43.42
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,36.75,24.11
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,12.56,4.56
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,126.44,97.02
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,242.27,189.2
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,264.63,207.87
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,286.31,225.68
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,250.99,197.85
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,216.22,170.13
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,179.92,140.69
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,144.95,111.85
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,108.04,81.41
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,75.73,54.6
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,46.71,30.65
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,20.29,4.98
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,20.83,5.93
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,43.43,29.0
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,72.08,52.95
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,103.26,79.14
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,135.93,106.42
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,170.64,135.04
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,203.72,161.87
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,237.39,188.57
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,199.92,157.71
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,154.55,120.03
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,195.87,152.47
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,238.31,185.09
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,290.71,224.92
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,339.64,261.31
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,365.9,280.39
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,392.37,299.53
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,481.66,365.54
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,566.44,426.18
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,622.63,466.57
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,688.12,512.79
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,692.88,514.79
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,696.24,516.31
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,574.01,428.15
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,450.48,337.01
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,417.06,313.14
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,383.68,288.66
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,387.48,291.92
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,391.03,294.89
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,383.07,289.41
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,374.91,283.87
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,427.22,324.59
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,482.66,366.6
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,523.08,399.03
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,548.6,420.29
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,473.33,364.64
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,398.46,308.86
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,323.53,251.77
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,250.58,195.25
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,321.84,252.86
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,363.67,282.96
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,303.18,232.23
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,246.68,184.18
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,184.04,131.79
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,131.43,87.98
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,78.02,46.03
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,35.21,6.33
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,13.04,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,34.33,8.15
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,90.78,53.43
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,142.14,95.13
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,204.34,147.43
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,262.66,198.01
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,327.1,252.68
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,386.48,302.02
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,448.81,351.83
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,506.02,395.16
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,564.8,437.75
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,617.71,475.17
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,670.18,510.62
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,717.32,540.14
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,762.95,568.0
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,799.3,590.25
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,836.77,613.02
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,868.05,630.23
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,896.44,645.4
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,919.51,659.06
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,939.28,670.73
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,955.48,679.66
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,968.24,686.56
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,972.17,688.72
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,972.39,688.82
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,966.92,684.93
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,957.76,678.92
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,941.64,669.35
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,922.02,657.74
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,897.61,643.15
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,869.98,626.56
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,836.79,606.34
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,800.88,584.26
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,759.85,558.6
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,716.68,531.24
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,667.81,499.21
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,620.03,466.07
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,565.1,426.73
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,509.95,385.97
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,449.44,340.12
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,390.51,293.84
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,327.35,242.49
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,268.05,192.72
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,203.67,139.57
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,147.13,92.72
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,87.56,46.99
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,40.72,2.12
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,12.56,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,35.46,6.84
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,97.04,56.19
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,151.38,101.13
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,216.69,157.15
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,277.03,210.8
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,342.9,268.19
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,404.37,320.87
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,468.48,373.96
