Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,527.44,420.75
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,587.25,466.53
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,641.69,507.18
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,692.78,543.21
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,740.98,575.47
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,787.54,606.15
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,828.69,633.75
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,867.32,659.42
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,899.42,679.1
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,928.45,696.58
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,952.48,710.6
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,973.01,722.28
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,986.17,729.35
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,995.53,734.04
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,1000.53,737.16
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,1001.66,737.89
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,995.48,733.94
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,985.48,727.63
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,969.85,717.45
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,950.59,704.98
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,925.84,689.16
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,897.72,671.1
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,863.05,648.31
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,825.57,623.54
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,782.2,594.52
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,736.85,563.87
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,686.81,530.42
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,637.81,495.52
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,581.26,452.74
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,524.46,408.58
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,462.09,359.77
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,401.35,310.5
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,335.92,255.57
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,274.69,202.61
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,207.35,145.24
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,148.28,95.04
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,86.62,46.75
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,38.49,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,11.73,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,35.92,5.56
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,98.92,57.42
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,153.69,103.16
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,219.51,160.16
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,280.86,214.88
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,347.58,272.98
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,409.18,324.55
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,473.39,375.73
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,532.64,420.64
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,592.46,463.58
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,646.66,502.6
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,697.45,537.09
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,745.12,567.45
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,790.95,595.99
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,831.71,621.26
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,869.9,644.5
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,901.74,662.04
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,930.43,677.36
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,953.44,690.24
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,972.92,700.91
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,987.01,706.87
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,997.39,710.6
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,1001.36,712.8
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,1001.46,712.82
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,994.72,709.7
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,984.15,704.37
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,967.44,694.47
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,947.09,682.43
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,921.91,667.61
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,893.42,650.56
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,858.32,629.64
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,820.45,606.71
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,777.06,579.75
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,731.54,550.94
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,680.73,517.53
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,628.77,481.16
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,574.42,441.31
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,517.76,398.51
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,455.45,350.35
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,394.83,301.76
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,329.07,247.68
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,267.76,195.55
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,201.47,139.46
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,143.58,90.69
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,83.09,43.72
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,35.84,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,14.96,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,30.04,18.62
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,51.21,36.96
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,72.4,54.96
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,94.43,73.16
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,116.96,91.39
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,129.7,101.31
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,142.26,110.84
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,272.78,214.44
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,418.23,324.16
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,465.83,358.06
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,514.28,392.83
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,536.35,407.19
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,554.97,418.96
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,424.23,321.29
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,276.71,208.46
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,331.15,249.02
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,379.93,283.64
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,419.26,311.49
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,459.01,339.3
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,591.32,433.93
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,725.49,524.69
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,669.99,483.64
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,604.47,437.56
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,512.87,374.21
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,413.17,303.56
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,471.34,346.95
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,535.97,392.78
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,592.27,433.89
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,650.78,475.58
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,614.57,452.53
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,578.16,429.69
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,441.09,331.71
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,313.85,237.25
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,269.2,204.73
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,221.45,168.9
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,176.03,134.31
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,131.97,100.18
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,115.19,87.47
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,98.45,74.51
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,81.74,61.3
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,65.06,47.82
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,48.91,34.55
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,32.84,21.08
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,19.79,9.56
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.75,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,31.74,1.59
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,81.39,49.48
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,131.37,89.97
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,192.25,140.38
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,251.42,190.11
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,316.04,243.0
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,375.3,290.73
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,438.12,339.55
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,495.89,382.95
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,555.08,425.88
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,608.67,464.32
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,662.28,501.79
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,709.72,534.05
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,755.88,563.99
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,796.34,590.05
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,832.16,612.91
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,863.94,631.82
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,893.01,648.91
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,915.75,663.19
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,935.4,675.63
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,958.29,688.9
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,984.13,704.01
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,987.34,705.61
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,986.75,705.22
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,980.01,700.42
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,969.53,693.45
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,952.92,683.49
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,932.76,671.42
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,907.06,656.42
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,878.21,639.34
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,843.22,617.67
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,805.59,594.13
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,759.87,565.31
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,715.87,537.28
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,664.85,503.08
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,612.93,466.09
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,554.97,423.67
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,497.47,380.28
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,436.53,333.16
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,377.11,285.65
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,311.32,232.01
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,250.41,180.92
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,185.05,126.92
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,128.83,80.79
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,70.83,36.25
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,26.08,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,30.68,0.0
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,79.48,47.13
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,129.76,87.35
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,191.41,137.97
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,250.09,187.56
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,314.4,240.96
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,373.32,289.12
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,435.75,338.52
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,494.02,383.38
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,554.27,428.34
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,607.27,467.55
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,658.7,504.76
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,705.3,536.07
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,750.53,565.07
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,790.64,590.17
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,828.65,613.6
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,861.2,633.6
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,891.14,651.82
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,914.45,666.58
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,934.55,679.36
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,946.35,685.51
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,954.6,689.54
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,809.37,591.26
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,643.56,470.36
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,805.06,591.58
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,942.7,685.11
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,926.26,673.64
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,906.51,661.43
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,881.08,644.6
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,852.64,625.83
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,818.17,605.14
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,781.29,582.63
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,737.31,554.07
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,691.86,524.12
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,641.1,488.1
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,591.01,451.58
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,534.37,409.53
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,478.52,366.89
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,417.2,319.13
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,358.51,272.01
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,294.36,219.71
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,235.45,170.47
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,171.92,118.35
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,117.08,73.9
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,63.16,32.09
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,21.25,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,28.26,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,69.49,41.95
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,118.21,80.59
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,176.76,128.39
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,233.09,175.37
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,300.01,230.51
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,357.97,278.52
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,419.69,328.24
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,311.51,244.59
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,156.52,119.35
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,151.48,115.21
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,146.5,110.96
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,261.03,200.23
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,377.12,287.67
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,354.2,268.97
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,329.49,249.27
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,473.73,358.44
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,624.03,467.27
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,762.98,572.07
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,901.05,668.3
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,777.57,578.85
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,629.48,466.64
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,792.57,591.14
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,930.93,686.91
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,830.36,614.97
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,711.04,524.45
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,808.95,600.31
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,883.93,652.54
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,858.72,635.22
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,830.55,616.66
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,796.02,593.78
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,759.17,569.26
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,715.27,538.64
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,670.1,507.03
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,620.65,471.7
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,571.76,435.85
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,516.04,394.32
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,461.17,352.33
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,401.19,305.53
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,343.93,259.54
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,280.81,208.2
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,223.18,160.26
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,161.16,109.67
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,108.36,67.39
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,56.25,27.11
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,16.68,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,28.89,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,74.8,43.3
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,123.47,81.77
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,185.29,132.06
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,243.0,180.78
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,308.28,235.21
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,366.78,283.49
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,428.84,333.08
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,487.04,378.31
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,547.38,423.73
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,599.06,461.19
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,651.51,498.05
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,588.24,445.91
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,489.87,367.73
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,652.77,490.25
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,820.22,604.94
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,851.76,622.06
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,875.73,635.13
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,897.76,648.22
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,916.58,659.25
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,931.37,666.85
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,942.79,672.4
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,945.63,673.99
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,944.85,673.51
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,938.45,668.25
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,928.48,660.92
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,912.34,651.15
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,892.84,639.36
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,867.18,624.06
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,838.5,606.75
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,804.61,585.93
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,768.24,563.29
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,729.09,538.53
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,684.45,509.7
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,634.25,476.56
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,583.28,440.91
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,527.33,399.81
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,471.84,357.77
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,411.95,311.3
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,353.85,264.76
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,290.22,212.91
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,231.65,163.94
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,167.95,112.01
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,114.09,68.78
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,58.24,25.39
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,17.58,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,28.51,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,74.5,42.61
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,123.47,81.35
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,186.0,132.12
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,245.76,181.76
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,315.25,238.85
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,374.72,287.9
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,437.49,337.91
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,495.18,382.73
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,555.31,427.92
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,608.2,467.12
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,660.64,504.86
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,536.11,408.07
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,362.23,271.8
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,381.47,285.54
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,400.67,298.39
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,649.3,485.69
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,888.77,647.01
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,911.15,659.3
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,930.13,671.29
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,785.93,572.56
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,610.07,442.3
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,583.69,424.23
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,556.5,404.67
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,761.53,557.71
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,935.86,674.77
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,919.75,662.99
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,900.16,650.62
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,874.39,633.35
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,845.49,614.13
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,810.75,593.48
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,773.44,570.9
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,727.05,540.7
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,682.84,511.7
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,632.29,476.94
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,581.02,439.94
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,523.59,397.39
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,467.14,354.36
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,406.55,307.22
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,347.88,260.17
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,282.19,206.9
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,222.88,157.76
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,159.27,106.3
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,105.98,63.96
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,51.16,20.84
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,13.52,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,28.28,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,77.22,42.64
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,127.26,82.38
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,189.62,132.97
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,164.36,122.58
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,107.3,81.59
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,257.99,199.87
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,437.13,337.94
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,412.88,319.21
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,353.44,272.1
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,324.26,249.08
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,281.58,214.84
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,167.09,126.47
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,53.2,36.58
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,56.11,38.85
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,59.03,41.06
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,465.14,362.12
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,873.45,650.67
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,895.21,662.88
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,913.68,675.59
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,770.83,574.34
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,596.61,441.46
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,433.41,323.63
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,255.79,190.28
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,597.54,455.54
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,901.22,671.8
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,884.76,660.96
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,865.2,649.75
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,838.54,632.28
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,809.32,613.01
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,774.7,590.62
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,740.24,568.2
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,492.16,381.69
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,248.67,189.41
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,423.79,331.49
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,549.13,430.19
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,493.08,386.83
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,438.52,344.09
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,378.29,295.78
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,319.55,247.46
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,259.34,197.03
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,204.45,150.17
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,144.32,100.21
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,94.24,59.62
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,43.27,16.83
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.85,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,27.98,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,76.42,43.36
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,126.97,85.33
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,189.49,138.26
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,247.87,189.78
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,313.03,246.42
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,372.03,297.1
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,434.39,348.9
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,491.58,394.36
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,549.19,438.49
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,602.34,478.37
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,655.19,516.76
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,702.21,547.89
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,747.99,576.79
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,788.14,602.27
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,826.06,625.84
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,853.41,642.18
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,882.32,659.56
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,904.91,671.89
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,924.24,682.0
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,936.8,688.02
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,945.83,691.84
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,949.48,694.05
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,949.5,694.07
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,943.19,688.76
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,933.26,681.28
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,916.76,670.99
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,896.85,658.6
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,871.62,643.08
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,843.24,625.45
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,808.5,603.13
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,774.97,581.54
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,729.42,551.42
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,682.57,520.09
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,631.85,484.12
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,580.47,446.39
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,525.28,404.86
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,470.12,362.08
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,408.65,314.06
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,348.98,265.76
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,285.71,212.84
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,227.19,162.61
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,162.38,108.8
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,107.91,64.37
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,42.18,11.94
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,30.14,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,90.2,48.24
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,145.47,95.13
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,213.56,153.63
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,275.28,208.69
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,342.89,267.51
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,405.7,321.64
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,471.16,376.04
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,477.83,381.4
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,462.18,367.69
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,511.07,404.59
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,560.55,440.57
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,673.86,525.19
