Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,790.74,604.73
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,831.58,630.89
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,869.77,655.61
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,901.56,674.53
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,930.09,691.18
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,953.4,705.69
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,973.07,717.89
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,985.48,724.48
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,993.97,728.68
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,997.25,731.07
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,996.57,731.08
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,989.63,725.74
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,978.79,718.04
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,961.23,707.48
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,939.98,694.58
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,912.7,677.7
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,882.15,658.6
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,846.77,637.07
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,808.6,613.41
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,763.27,583.28
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,716.03,551.48
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,663.79,515.44
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,612.86,477.87
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,553.55,432.12
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,494.76,385.53
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,430.56,334.47
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,368.61,283.34
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,300.4,225.61
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,238.39,171.77
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,170.23,114.29
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,112.85,66.71
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,42.92,9.09
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,169.5,15.0,0.85,13.5,31.0,28.84,0.0
2016,10,10,7,0,339.0,30.0,0.8,14.0,62.0,83.88,45.43
2016,10,10,7,15,445.5,41.0,0.8,14.5,113.0,138.32,91.21
2016,10,10,7,30,552.0,52.0,0.8,15.0,164.0,205.39,147.68
2016,10,10,7,45,618.0,59.0,0.8,16.0,220.0,267.27,201.33
2016,10,10,8,0,684.0,66.0,0.8,17.0,276.0,335.91,259.18
2016,10,10,8,15,726.0,71.5,0.75,17.5,332.0,398.11,310.72
2016,10,10,8,30,768.0,77.0,0.7,18.0,388.0,464.07,362.95
2016,10,10,8,45,798.5,80.5,0.65,19.0,441.0,524.36,407.99
2016,10,10,9,0,829.0,84.0,0.6,20.0,494.0,585.7,451.63
2016,10,10,9,15,849.5,87.0,0.7,21.0,542.5,640.82,490.56
2016,10,10,9,30,870.0,90.0,0.8,22.0,591.0,695.3,527.74
2016,10,10,9,45,885.5,92.5,0.9,23.0,633.5,741.48,556.44
2016,10,10,10,0,901.0,95.0,1.0,24.0,676.0,788.89,585.54
2016,10,10,10,15,912.0,96.5,1.0,24.0,711.0,829.69,610.75
2016,10,10,10,30,923.0,98.0,1.0,24.0,746.0,867.97,634.11
2016,10,10,10,45,931.0,99.5,1.0,24.5,773.5,900.95,652.63
2016,10,10,11,0,939.0,101.0,1.0,25.0,801.0,930.81,669.05
2016,10,10,11,15,943.5,101.5,1.0,25.5,820.0,953.17,680.69
2016,10,10,11,30,948.0,102.0,1.0,26.0,839.0,971.95,690.19
2016,10,10,11,45,953.0,101.5,1.05,26.5,849.5,986.41,698.03
2016,10,10,12,0,958.0,101.0,1.1,27.0,860.0,997.09,703.7
2016,10,10,12,15,958.0,101.0,1.1,27.0,861.0,999.82,705.13
2016,10,10,12,30,958.0,101.0,1.1,27.0,862.0,998.62,704.4
2016,10,10,12,45,956.0,100.5,1.15,27.5,853.5,991.12,699.5
2016,10,10,13,0,954.0,100.0,1.2,28.0,845.0,979.74,692.4
2016,10,10,13,15,949.5,99.0,1.2,28.0,828.0,961.79,681.91
2016,10,10,13,30,945.0,98.0,1.2,28.0,811.0,940.19,669.29
2016,10,10,13,45,938.5,96.5,1.3,28.0,785.0,912.82,654.57
2016,10,10,14,0,932.0,95.0,1.4,28.0,759.0,882.17,637.57
2016,10,10,14,15,922.0,93.5,1.4,28.0,725.5,845.6,615.29
2016,10,10,14,30,912.0,92.0,1.4,28.0,692.0,806.34,591.11
2016,10,10,14,45,899.5,89.5,1.45,28.0,651.0,761.69,563.59
2016,10,10,15,0,887.0,87.0,1.5,28.0,610.0,715.01,534.23
2016,10,10,15,15,868.0,84.0,1.55,27.5,563.0,664.44,501.62
2016,10,10,15,30,849.0,81.0,1.6,27.0,516.0,609.99,464.01
2016,10,10,15,45,824.0,77.5,1.7,27.0,464.5,551.06,421.08
2016,10,10,16,0,799.0,74.0,1.8,27.0,413.0,492.46,376.69
2016,10,10,16,15,761.5,69.5,1.6,26.0,357.5,427.79,326.43
2016,10,10,16,30,724.0,65.0,1.4,25.0,302.0,365.52,276.15
2016,10,10,16,45,668.0,58.5,1.25,24.5,245.5,297.58,219.7
2016,10,10,17,0,612.0,52.0,1.1,24.0,189.0,235.61,166.77
2016,10,10,17,15,517.0,43.0,1.1,23.0,136.0,167.41,110.43
2016,10,10,17,30,422.0,34.0,1.1,22.0,83.0,110.19,63.69
2016,10,10,17,45,211.0,17.0,1.15,21.0,41.5,41.41,4.66
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,15.0,0.95,15.5,29.5,27.82,0.0
2016,10,11,7,0,317.0,30.0,0.9,16.0,59.0,80.58,42.86
2016,10,11,7,15,425.0,40.5,1.0,16.5,108.5,133.36,87.19
2016,10,11,7,30,533.0,51.0,1.1,17.0,158.0,198.94,142.07
2016,10,11,7,45,597.5,58.5,1.25,18.0,212.5,259.64,194.78
2016,10,11,8,0,662.0,66.0,1.4,19.0,267.0,326.94,251.93
2016,10,11,8,15,704.0,71.0,1.4,20.0,321.5,387.92,302.49
2016,10,11,8,30,746.0,76.0,1.4,21.0,376.0,451.4,352.97
2016,10,11,8,45,776.5,79.5,1.45,22.0,428.0,510.44,398.31
2016,10,11,9,0,807.0,83.0,1.5,23.0,480.0,570.6,442.69
2016,10,11,9,15,827.5,86.0,1.55,23.5,527.0,624.58,481.87
2016,10,11,9,30,848.0,89.0,1.6,24.0,574.0,678.01,519.48
2016,10,11,9,45,864.0,90.5,1.7,25.0,615.5,722.47,547.44
2016,10,11,10,0,880.0,92.0,1.8,26.0,657.0,768.26,575.83
2016,10,11,10,15,890.5,94.0,1.8,26.5,691.0,808.4,600.2
2016,10,11,10,30,901.0,96.0,1.8,27.0,725.0,846.07,622.63
2016,10,11,10,45,909.5,96.5,1.8,27.5,752.0,877.71,640.85
2016,10,11,11,0,918.0,97.0,1.8,28.0,779.0,906.33,657.01
2016,10,11,11,15,922.5,98.0,1.85,28.0,797.5,928.74,671.03
2016,10,11,11,30,927.0,99.0,1.9,28.0,816.0,947.67,682.94
2016,10,11,11,45,932.5,98.0,2.0,28.5,826.0,961.73,691.08
2016,10,11,12,0,938.0,97.0,2.1,29.0,836.0,972.1,697.0
2016,10,11,12,15,938.0,97.0,2.1,29.0,836.5,974.71,698.45
2016,10,11,12,30,938.0,97.0,2.1,29.0,837.0,973.47,697.69
2016,10,11,12,45,936.5,96.0,2.15,29.5,829.0,965.93,692.25
2016,10,11,13,0,935.0,95.0,2.2,30.0,821.0,954.6,684.59
2016,10,11,13,15,930.5,94.0,2.25,30.0,804.0,936.86,674.33
2016,10,11,13,30,926.0,93.0,2.3,30.0,787.0,915.55,661.87
2016,10,11,13,45,920.0,91.5,2.35,30.5,762.0,888.99,644.7
2016,10,11,14,0,914.0,90.0,2.4,31.0,737.0,859.2,625.47
2016,10,11,14,15,904.5,88.5,2.4,30.5,704.0,823.55,604.39
2016,10,11,14,30,895.0,87.0,2.4,30.0,671.0,785.24,581.33
2016,10,11,14,45,875.5,87.0,2.4,30.0,630.0,738.82,551.28
2016,10,11,15,0,856.0,87.0,2.4,30.0,589.0,693.96,521.98
2016,10,11,15,15,837.0,84.5,2.35,29.5,543.0,642.32,486.96
2016,10,11,15,30,818.0,82.0,2.3,29.0,497.0,589.86,449.6
2016,10,11,15,45,792.0,78.0,2.3,29.0,446.5,531.38,405.99
2016,10,11,16,0,766.0,74.0,2.3,29.0,396.0,473.43,361.39
2016,10,11,16,15,728.0,69.5,2.0,28.0,342.0,410.39,312.09
2016,10,11,16,30,690.0,65.0,1.7,27.0,288.0,349.88,263.04
2016,10,11,16,45,632.5,58.5,1.45,26.5,233.5,284.14,208.39
2016,10,11,17,0,575.0,52.0,1.2,26.0,179.0,223.42,156.78
2016,10,11,17,15,479.0,42.5,1.2,25.0,127.5,156.97,102.43
2016,10,11,17,30,383.0,33.0,1.2,24.0,76.0,101.66,57.7
2016,10,11,17,45,191.5,16.5,1.25,23.5,38.0,38.07,0.0
2016,10,11,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,16.0,1.8,19.5,27.0,25.87,0.0
2016,10,12,7,0,248.0,32.0,2.0,20.0,54.0,72.35,38.12
2016,10,12,7,15,357.5,44.5,2.2,20.5,101.5,123.47,80.48
2016,10,12,7,30,467.0,57.0,2.4,21.0,149.0,187.4,133.06
2016,10,12,7,45,544.0,63.5,2.6,22.0,203.0,247.23,184.06
2016,10,12,8,0,621.0,70.0,2.8,23.0,257.0,315.08,241.05
2016,10,12,8,15,664.5,75.5,2.9,23.5,310.5,374.93,291.38
2016,10,12,8,30,708.0,81.0,3.0,24.0,364.0,438.17,342.85
2016,10,12,8,45,745.0,83.0,3.2,25.0,415.5,496.26,388.41
2016,10,12,9,0,782.0,85.0,3.4,26.0,467.0,556.99,434.42
2016,10,12,9,15,537.0,164.5,3.45,26.5,438.5,521.77,404.79
2016,10,12,9,30,292.0,244.0,3.5,27.0,410.0,458.38,352.81
2016,10,12,9,45,575.0,169.5,3.55,27.5,526.0,603.59,464.56
2016,10,12,10,0,858.0,95.0,3.6,28.0,642.0,753.42,572.29
2016,10,12,10,15,869.0,96.5,3.6,28.5,675.5,792.59,596.27
2016,10,12,10,30,880.0,98.0,3.6,29.0,709.0,829.37,619.02
2016,10,12,10,45,887.0,99.5,3.6,29.5,735.5,860.19,637.5
2016,10,12,11,0,894.0,101.0,3.6,30.0,762.0,887.99,653.88
2016,10,12,11,15,899.0,102.0,3.55,30.0,780.0,910.32,667.6
2016,10,12,11,30,904.0,103.0,3.5,30.0,798.0,929.26,679.14
2016,10,12,11,45,906.0,103.5,3.5,30.5,807.5,941.44,685.25
2016,10,12,12,0,908.0,104.0,3.5,31.0,817.0,949.97,689.11
2016,10,12,12,15,908.0,104.0,3.45,31.0,817.5,952.43,690.24
2016,10,12,12,30,908.0,104.0,3.4,31.0,818.0,951.17,689.12
2016,10,12,12,45,906.5,103.0,3.4,31.5,810.0,943.75,683.1
2016,10,12,13,0,905.0,102.0,3.4,32.0,802.0,932.66,674.89
2016,10,12,13,15,900.0,101.5,3.3,32.0,785.0,915.39,663.53
2016,10,12,13,30,895.0,101.0,3.2,32.0,768.0,894.7,650.08
2016,10,12,13,45,888.5,99.5,3.15,32.0,743.0,868.35,633.31
2016,10,12,14,0,882.0,98.0,3.1,32.0,718.0,838.93,614.54
2016,10,12,14,15,871.5,96.0,3.05,32.0,685.5,802.86,591.3
2016,10,12,14,30,861.0,94.0,3.0,32.0,653.0,764.32,566.3
2016,10,12,14,45,845.5,92.5,2.95,32.0,613.0,723.76,539.75
2016,10,12,15,0,830.0,91.0,2.9,32.0,573.0,677.96,509.31
2016,10,12,15,15,810.0,88.0,2.8,32.0,527.5,626.25,472.56
2016,10,12,15,30,790.0,85.0,2.7,32.0,482.0,573.9,434.21
2016,10,12,15,45,762.0,81.5,2.6,32.0,432.0,516.25,391.01
2016,10,12,16,0,734.0,78.0,2.5,32.0,382.0,459.38,347.19
2016,10,12,16,15,694.5,73.0,2.15,31.0,329.0,397.62,299.21
2016,10,12,16,30,655.0,68.0,1.8,30.0,276.0,337.93,251.25
2016,10,12,16,45,593.5,61.0,1.5,29.5,222.5,271.83,197.03
2016,10,12,17,0,532.0,54.0,1.2,29.0,169.0,211.87,146.84
2016,10,12,17,15,433.5,44.0,1.15,28.0,119.5,147.16,94.83
2016,10,12,17,30,335.0,34.0,1.1,27.0,70.0,93.91,52.45
2016,10,12,17,45,167.5,17.0,1.1,26.0,35.0,35.43,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,20.0,10.0,9.83,0.0
2016,10,13,7,0,0.0,20.0,1.9,20.0,20.0,19.31,8.39
2016,10,13,7,15,0.0,39.0,1.95,20.5,39.0,37.99,25.21
2016,10,13,7,30,0.0,58.0,2.0,21.0,58.0,56.76,41.18
2016,10,13,7,45,0.0,79.5,2.05,21.5,79.5,78.09,59.0
2016,10,13,8,0,0.0,101.0,2.1,22.0,101.0,99.45,76.47
2016,10,13,8,15,5.0,121.0,2.0,22.5,123.0,121.44,94.05
2016,10,13,8,30,10.0,141.0,1.9,23.0,145.0,144.01,111.77
2016,10,13,8,45,14.0,159.5,1.85,23.5,166.0,165.06,127.97
2016,10,13,9,0,18.0,178.0,1.8,24.0,187.0,186.51,144.23
2016,10,13,9,15,97.5,217.0,1.55,24.5,272.0,282.57,219.03
2016,10,13,9,30,177.0,256.0,1.3,25.0,357.0,387.44,297.27
2016,10,13,9,45,270.0,260.5,1.1,25.5,426.5,472.15,358.38
2016,10,13,10,0,363.0,265.0,0.9,26.0,496.0,557.15,417.3
2016,10,13,10,15,581.0,194.5,0.8,26.5,586.5,675.96,500.91
2016,10,13,10,30,799.0,124.0,0.7,27.0,677.0,794.13,576.92
2016,10,13,10,45,617.0,211.0,0.65,27.5,647.5,757.96,547.73
2016,10,13,11,0,435.0,298.0,0.6,28.0,618.0,704.65,506.15
2016,10,13,11,15,636.5,210.5,0.75,28.5,691.5,801.56,575.96
2016,10,13,11,30,838.0,123.0,0.9,29.0,765.0,894.95,635.09
2016,10,13,11,45,838.5,125.0,1.1,29.5,773.5,906.74,642.82
2016,10,13,12,0,839.0,127.0,1.3,30.0,782.0,915.11,649.34
2016,10,13,12,15,689.0,205.0,1.5,30.0,743.5,867.31,621.41
2016,10,13,12,30,539.0,283.0,1.7,30.0,705.0,808.74,582.45
2016,10,13,12,45,528.0,282.5,1.9,30.5,692.0,795.02,574.57
2016,10,13,13,0,517.0,282.0,2.1,31.0,679.0,779.19,564.65
2016,10,13,13,15,398.5,315.0,2.15,30.5,617.5,693.68,506.35
2016,10,13,13,30,280.0,348.0,2.2,30.0,556.0,618.9,454.08
2016,10,13,13,45,260.5,339.0,2.3,30.0,527.5,586.29,432.48
2016,10,13,14,0,241.0,330.0,2.4,30.0,499.0,545.87,404.96
2016,10,13,14,15,385.0,272.5,2.4,30.0,527.5,598.69,446.77
2016,10,13,14,30,529.0,215.0,2.4,30.0,556.0,641.26,480.06
2016,10,13,14,45,625.5,168.0,2.4,30.0,547.0,644.55,484.63
2016,10,13,15,0,722.0,121.0,2.4,30.0,538.0,635.46,480.41
2016,10,13,15,15,610.5,141.5,2.35,29.5,474.5,554.15,421.4
2016,10,13,15,30,499.0,162.0,2.3,29.0,411.0,477.84,365.18
2016,10,13,15,45,392.0,161.5,2.25,29.0,344.5,393.6,301.65
2016,10,13,16,0,285.0,161.0,2.2,29.0,278.0,314.46,241.0
2016,10,13,16,15,406.0,123.5,2.0,28.5,264.5,317.87,242.83
2016,10,13,16,30,527.0,86.0,1.8,28.0,251.0,304.77,229.35
2016,10,13,16,45,461.5,76.0,1.65,27.5,200.5,241.42,177.52
2016,10,13,17,0,396.0,66.0,1.5,27.0,150.0,183.91,129.92
2016,10,13,17,15,299.5,51.5,1.45,26.5,104.0,123.66,81.63
2016,10,13,17,30,203.0,37.0,1.4,26.0,58.0,74.92,43.01
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.0,29.47,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,20.5,22.5,22.11,0.0
2016,10,14,7,0,171.0,31.0,1.0,21.0,45.0,60.04,30.61
2016,10,14,7,15,277.5,45.0,1.1,21.5,89.0,106.85,69.57
2016,10,14,7,30,384.0,59.0,1.2,22.0,133.0,166.1,117.4
2016,10,14,7,45,445.5,70.5,1.35,22.5,182.5,222.1,164.86
2016,10,14,8,0,507.0,82.0,1.5,23.0,232.0,283.58,216.32
2016,10,14,8,15,253.5,96.5,1.6,23.5,171.5,212.12,164.9
2016,10,14,8,30,0.0,111.0,1.7,24.0,111.0,108.6,82.74
2016,10,14,8,45,0.0,76.5,1.8,24.5,76.5,73.97,54.67
2016,10,14,9,0,0.0,42.0,1.9,25.0,42.0,40.57,27.43
2016,10,14,9,15,0.0,39.5,1.9,25.5,39.5,38.16,25.34
2016,10,14,9,30,0.0,37.0,1.9,26.0,37.0,35.75,23.25
2016,10,14,9,45,0.0,40.0,1.95,26.5,40.0,38.66,25.45
2016,10,14,10,0,0.0,43.0,2.0,27.0,43.0,41.57,27.64
2016,10,14,10,15,85.5,186.5,2.0,27.0,245.0,261.06,200.52
2016,10,14,10,30,171.0,330.0,2.0,27.0,447.0,486.78,366.65
2016,10,14,10,45,202.0,340.5,2.0,27.5,484.5,528.65,394.68
2016,10,14,11,0,233.0,351.0,2.0,28.0,522.0,571.31,423.91
2016,10,14,11,15,347.0,325.0,1.95,28.0,586.5,656.48,485.24
2016,10,14,11,30,461.0,299.0,1.9,28.0,651.0,743.99,546.26
2016,10,14,11,45,463.5,302.0,1.9,28.5,659.5,754.76,551.4
2016,10,14,12,0,466.0,305.0,1.9,29.0,668.0,763.55,555.92
2016,10,14,12,15,660.0,210.5,1.9,29.0,724.5,844.96,615.23
2016,10,14,12,30,854.0,116.0,1.9,29.0,781.0,910.25,656.92
2016,10,14,12,45,854.0,114.5,1.9,29.5,773.5,903.86,651.03
2016,10,14,13,0,854.0,113.0,1.9,30.0,766.0,894.0,643.79
2016,10,14,13,15,849.5,112.5,1.9,30.0,750.0,877.8,633.91
2016,10,14,13,30,845.0,112.0,1.9,30.0,734.0,858.39,622.07
2016,10,14,13,45,838.5,110.0,1.9,30.0,710.0,837.17,609.14
2016,10,14,14,0,832.0,108.0,1.9,30.0,686.0,808.19,591.11
2016,10,14,14,15,821.0,106.0,1.9,30.0,654.0,772.9,568.86
2016,10,14,14,30,810.0,104.0,1.9,30.0,622.0,735.34,544.96
2016,10,14,14,45,795.5,101.0,1.9,30.0,583.5,692.11,516.93
2016,10,14,15,0,781.0,98.0,1.9,30.0,545.0,647.34,487.06
2016,10,14,15,15,760.0,95.0,1.9,29.5,501.0,597.13,452.43
2016,10,14,15,30,739.0,92.0,1.9,29.0,457.0,546.51,416.41
2016,10,14,15,45,709.0,87.5,1.95,29.0,408.0,490.25,374.46
2016,10,14,16,0,679.0,83.0,2.0,29.0,359.0,434.1,331.26
2016,10,14,16,15,636.5,77.5,1.85,28.5,307.5,372.84,283.0
2016,10,14,16,30,594.0,72.0,1.7,28.0,256.0,314.82,235.8
2016,10,14,16,45,530.0,64.5,1.55,28.0,204.5,251.15,183.05
2016,10,14,17,0,466.0,57.0,1.4,28.0,153.0,193.96,134.94
2016,10,14,17,15,363.5,45.0,1.3,27.0,106.0,130.8,84.44
2016,10,14,17,30,261.0,33.0,1.2,26.0,59.0,79.67,43.67
2016,10,14,17,45,130.5,16.5,1.1,25.5,29.5,29.81,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,93.0,15.0,2.95,20.5,22.5,22.15,0.0
2016,10,15,7,0,186.0,30.0,3.1,21.0,45.0,60.73,29.69
2016,10,15,7,15,297.5,43.5,3.25,21.5,90.0,109.1,70.58
2016,10,15,7,30,409.0,57.0,3.4,22.0,135.0,171.2,121.09
2016,10,15,7,45,484.0,65.5,3.6,22.5,186.5,228.75,170.28
2016,10,15,8,0,559.0,74.0,3.8,23.0,238.0,294.19,225.75
2016,10,15,8,15,605.5,80.5,3.95,23.5,289.5,352.72,275.25
2016,10,15,8,30,652.0,87.0,4.1,24.0,341.0,415.05,326.45
2016,10,15,8,45,456.0,143.5,4.35,25.0,333.0,401.96,316.2
2016,10,15,9,0,260.0,200.0,4.6,26.0,325.0,365.41,285.78
2016,10,15,9,15,229.0,226.0,4.6,26.5,343.5,380.3,296.14
2016,10,15,9,30,198.0,252.0,4.6,27.0,362.0,397.1,307.23
2016,10,15,9,45,501.5,179.0,4.65,27.5,486.5,555.86,431.39
2016,10,15,10,0,805.0,106.0,4.7,28.0,611.0,724.78,556.5
2016,10,15,10,15,409.0,169.0,4.65,28.5,426.0,509.21,392.78
2016,10,15,10,30,13.0,232.0,4.6,29.0,241.0,239.92,180.15
2016,10,15,10,45,68.5,292.0,4.6,29.5,341.5,356.53,269.01
2016,10,15,11,0,124.0,352.0,4.6,30.0,442.0,478.52,358.28
2016,10,15,11,15,491.0,233.0,4.6,30.0,603.0,691.99,521.4
2016,10,15,11,30,858.0,114.0,4.6,30.0,764.0,893.93,662.99
2016,10,15,11,45,867.5,110.5,4.6,30.5,775.0,907.86,669.4
2016,10,15,12,0,877.0,107.0,4.6,31.0,786.0,918.43,674.81
2016,10,15,12,15,501.0,243.5,4.55,31.0,631.5,730.23,542.89
2016,10,15,12,30,125.0,380.0,4.5,31.0,477.0,516.4,381.31
2016,10,15,12,45,220.0,366.5,4.5,31.5,535.0,586.96,434.54
2016,10,15,13,0,315.0,353.0,4.5,32.0,593.0,663.95,489.96
2016,10,15,13,15,593.0,227.0,4.5,32.0,666.0,780.26,578.77
2016,10,15,13,30,871.0,101.0,4.5,32.0,739.0,866.62,639.32
2016,10,15,13,45,866.0,98.5,4.5,32.0,715.0,840.92,622.13
2016,10,15,14,0,861.0,96.0,4.5,32.0,691.0,812.18,603.55
2016,10,15,14,15,850.0,94.5,4.45,32.0,658.5,776.89,580.25
2016,10,15,14,30,839.0,93.0,4.4,32.0,626.0,739.26,555.23
2016,10,15,14,45,819.5,92.5,4.4,32.0,586.0,697.83,527.52
2016,10,15,15,0,800.0,92.0,4.4,32.0,546.0,651.52,495.77
2016,10,15,15,15,779.0,89.0,4.3,32.0,501.5,600.61,458.46
2016,10,15,15,30,758.0,86.0,4.2,32.0,457.0,549.23,419.97
2016,10,15,15,45,727.0,82.0,4.15,32.0,407.5,491.2,375.67
2016,10,15,16,0,696.0,78.0,4.1,32.0,358.0,435.18,331.67
2016,10,15,16,15,653.5,73.0,3.75,31.0,306.5,373.75,283.3
2016,10,15,16,30,611.0,68.0,3.4,30.0,255.0,315.53,235.89
2016,10,15,16,45,546.5,60.5,3.1,29.5,203.0,250.98,182.37
2016,10,15,17,0,482.0,53.0,2.8,29.0,151.0,192.97,133.51
2016,10,15,17,15,376.0,42.0,2.55,28.0,104.0,129.49,82.59
2016,10,15,17,30,270.0,31.0,2.3,27.0,57.0,78.45,41.52
2016,10,15,17,45,135.0,15.5,2.05,26.5,28.5,27.82,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.0,15.0,3.9,22.5,21.5,21.21,0.0
2016,10,16,7,0,164.0,30.0,4.0,23.0,43.0,57.35,26.94
2016,10,16,7,15,278.5,45.0,4.2,23.5,88.0,106.8,68.76
2016,10,16,7,30,393.0,60.0,4.4,24.0,133.0,168.91,118.76
2016,10,16,7,45,478.5,67.5,4.65,24.5,186.0,228.57,169.09
2016,10,16,8,0,564.0,75.0,4.9,25.0,239.0,296.47,226.22
2016,10,16,8,15,612.0,81.5,5.0,25.5,291.5,355.83,276.3
2016,10,16,8,30,660.0,88.0,5.1,26.0,344.0,419.12,328.22
2016,10,16,8,45,705.5,89.0,5.25,26.5,396.0,478.65,376.1
2016,10,16,9,0,751.0,90.0,5.4,27.0,448.0,539.79,424.02
2016,10,16,9,15,773.5,93.5,5.35,27.5,493.5,592.55,463.79
2016,10,16,9,30,796.0,97.0,5.3,28.0,539.0,645.06,502.22
2016,10,16,9,45,821.5,96.0,5.3,28.5,581.0,694.19,536.64
2016,10,16,10,0,847.0,95.0,5.3,29.0,623.0,742.55,568.94
2016,10,16,10,15,858.5,96.5,5.2,29.5,656.5,777.76,590.98
2016,10,16,10,30,870.0,98.0,5.1,30.0,690.0,814.26,613.66
2016,10,16,10,45,882.5,97.0,5.1,30.5,717.0,846.34,633.5
2016,10,16,11,0,895.0,96.0,5.1,31.0,744.0,875.69,651.35
2016,10,16,11,15,900.0,97.0,5.05,31.0,762.0,897.72,665.21
2016,10,16,11,30,905.0,98.0,5.0,31.0,780.0,916.38,676.86
2016,10,16,11,45,911.5,96.0,5.0,31.5,790.0,929.61,683.85
2016,10,16,12,0,918.0,94.0,5.0,32.0,800.0,939.27,688.57
2016,10,16,12,15,918.5,94.0,4.95,32.0,800.5,941.98,689.89
2016,10,16,12,30,919.0,94.0,4.9,32.0,801.0,940.95,688.9
2016,10,16,12,45,917.0,93.5,4.85,32.5,793.0,933.38,682.3
2016,10,16,13,0,915.0,93.0,4.8,33.0,785.0,922.12,673.45
2016,10,16,13,15,910.5,92.0,4.7,33.0,768.0,904.5,661.59
2016,10,16,13,30,906.0,91.0,4.6,33.0,751.0,883.42,647.85
2016,10,16,13,45,898.5,90.0,4.6,33.0,726.0,856.5,630.62
2016,10,16,14,0,891.0,89.0,4.6,33.0,701.0,826.53,611.35
2016,10,16,14,15,880.5,87.5,4.55,33.0,668.0,790.78,587.9
2016,10,16,14,30,870.0,86.0,4.5,33.0,635.0,752.55,562.65
2016,10,16,14,45,856.5,83.5,4.45,33.0,596.0,708.83,533.37
2016,10,16,15,0,843.0,81.0,4.4,33.0,557.0,663.33,502.57
2016,10,16,15,15,823.5,78.5,4.25,32.5,511.5,615.16,468.39
2016,10,16,15,30,804.0,76.0,4.1,32.0,466.0,563.35,430.39
2016,10,16,15,45,775.0,73.0,4.0,32.0,416.0,505.45,386.07
2016,10,16,16,0,746.0,70.0,3.9,32.0,366.0,448.42,341.17
2016,10,16,16,15,705.0,65.0,3.5,31.0,313.5,385.23,291.27
2016,10,16,16,30,664.0,60.0,3.1,30.0,261.0,324.96,242.0
2016,10,16,16,45,600.0,54.0,2.75,29.5,207.5,260.12,187.88
2016,10,16,17,0,536.0,48.0,2.4,29.0,154.0,201.04,137.79
2016,10,16,17,15,427.5,38.0,2.2,28.0,105.5,135.26,84.86
2016,10,16,17,30,319.0,28.0,2.0,27.0,57.0,82.22,41.42
2016,10,16,17,45,159.5,14.0,1.85,26.5,28.5,28.26,0.0
2016,10,16,18,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,74.5,15.0,3.6,22.5,20.5,20.56,0.0
2016,10,17,7,0,149.0,30.0,3.8,23.0,41.0,54.97,24.76
2016,10,17,7,15,262.0,45.5,4.05,23.5,85.5,103.95,66.95
2016,10,17,7,30,375.0,61.0,4.3,24.0,130.0,165.06,116.06
2016,10,17,7,45,465.5,68.5,4.6,24.5,182.5,224.99,166.35
2016,10,17,8,0,556.0,76.0,4.9,25.0,235.0,293.89,224.15
2016,10,17,8,15,604.0,82.5,5.0,25.5,287.0,352.71,273.82
2016,10,17,8,30,652.0,89.0,5.1,26.0,339.0,415.47,325.34
2016,10,17,8,45,702.0,89.0,5.2,26.5,391.5,475.78,373.79
2016,10,17,9,0,752.0,89.0,5.3,27.0,444.0,538.12,422.58
2016,10,17,9,15,774.5,92.0,5.3,27.5,490.0,590.28,462.04
2016,10,17,9,30,797.0,95.0,5.3,28.0,536.0,642.17,500.21
2016,10,17,9,45,822.5,94.0,5.35,28.5,577.5,691.21,534.79
2016,10,17,10,0,848.0,93.0,5.4,29.0,619.0,739.46,567.27
2016,10,17,10,15,859.5,94.5,5.35,29.5,652.5,774.63,589.59
2016,10,17,10,30,871.0,96.0,5.3,30.0,686.0,811.07,612.58
2016,10,17,10,45,882.5,95.5,5.3,30.5,712.5,842.79,632.28
2016,10,17,11,0,894.0,95.0,5.3,31.0,739.0,871.73,649.95
2016,10,17,11,15,899.0,96.0,5.25,31.0,757.0,893.67,663.84
2016,10,17,11,30,904.0,97.0,5.2,31.0,775.0,912.24,675.51
2016,10,17,11,45,906.0,97.5,5.2,31.5,784.0,924.08,681.62
2016,10,17,12,0,908.0,98.0,5.2,32.0,793.0,932.3,685.43
2016,10,17,12,15,908.5,98.0,5.15,32.0,793.5,934.94,686.74
2016,10,17,12,30,909.0,98.0,5.1,32.0,794.0,933.88,685.75
2016,10,17,12,45,907.0,97.5,5.05,32.5,786.0,926.33,679.16
2016,10,17,13,0,905.0,97.0,5.0,33.0,778.0,915.14,670.34
2016,10,17,13,15,900.5,96.5,4.95,33.0,761.0,898.18,659.23
2016,10,17,13,30,896.0,96.0,4.9,33.0,744.0,877.82,645.95
2016,10,17,13,45,588.0,205.0,4.85,33.0,624.5,725.43,540.24
2016,10,17,14,0,280.0,314.0,4.8,33.0,505.0,566.25,420.93
2016,10,17,14,15,570.5,201.5,4.7,33.0,567.0,671.68,504.03
2016,10,17,14,30,861.0,89.0,4.6,33.0,629.0,746.63,559.64
2016,10,17,14,45,843.5,88.0,4.55,33.0,589.0,705.36,531.41
2016,10,17,15,0,826.0,87.0,4.5,33.0,549.0,659.06,499.71
2016,10,17,15,15,805.5,84.0,4.4,32.5,504.0,607.52,462.96
2016,10,17,15,30,785.0,81.0,4.3,32.0,459.0,555.41,424.77
2016,10,17,15,45,755.5,77.5,4.2,32.0,409.0,497.66,380.45
2016,10,17,16,0,726.0,74.0,4.1,32.0,359.0,440.89,335.65
2016,10,17,16,15,684.0,69.0,3.7,31.5,306.5,379.18,286.21
2016,10,17,16,30,642.0,64.0,3.3,31.0,254.0,319.81,237.24
2016,10,17,16,45,577.5,56.5,2.95,30.5,201.5,253.95,182.63
2016,10,17,17,0,513.0,49.0,2.6,30.0,149.0,194.61,132.65
2016,10,17,17,15,403.0,38.5,2.4,29.0,101.5,129.65,80.77
2016,10,17,17,30,293.0,28.0,2.2,28.0,54.0,77.42,37.63
2016,10,17,17,45,146.5,14.0,2.05,27.0,27.0,26.74,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.55,23.0,15.0,15.13,0.0
2016,10,18,7,0,48.0,27.0,3.7,23.0,30.0,34.9,14.32
2016,10,18,7,15,102.5,48.5,3.95,23.5,64.0,73.62,48.88
2016,10,18,7,30,157.0,70.0,4.2,24.0,98.0,116.21,83.55
2016,10,18,7,45,197.5,90.5,4.5,24.5,138.5,159.61,119.77
2016,10,18,8,0,238.0,111.0,4.8,25.0,179.0,207.48,159.55
2016,10,18,8,15,267.0,128.0,4.8,25.5,218.5,250.9,195.37
2016,10,18,8,30,296.0,145.0,4.8,26.0,258.0,297.03,232.6
2016,10,18,8,45,315.5,164.5,4.85,26.5,299.5,343.28,269.08
2016,10,18,9,0,335.0,184.0,4.9,27.0,341.0,390.78,305.66
2016,10,18,9,15,383.0,194.0,4.85,27.5,391.0,446.79,348.24
2016,10,18,9,30,431.0,204.0,4.8,28.0,441.0,512.34,396.89
2016,10,18,9,45,621.5,155.0,4.8,28.5,524.0,615.54,475.48
2016,10,18,10,0,812.0,106.0,4.8,29.0,607.0,725.36,555.21
2016,10,18,10,15,823.5,108.0,4.7,29.5,640.0,763.7,579.06
2016,10,18,10,30,835.0,110.0,4.6,30.0,673.0,799.83,601.33
2016,10,18,10,45,845.5,110.5,4.55,30.5,699.0,831.05,620.37
2016,10,18,11,0,856.0,111.0,4.5,31.0,725.0,859.55,637.42
2016,10,18,11,15,623.0,217.5,4.4,31.0,670.0,790.22,587.58
2016,10,18,11,30,390.0,324.0,4.3,31.0,615.0,696.39,515.69
2016,10,18,11,45,643.0,212.5,4.25,31.5,699.0,819.31,606.73
2016,10,18,12,0,896.0,101.0,4.2,32.0,783.0,922.47,674.0
2016,10,18,12,15,607.5,227.5,4.1,32.0,690.0,808.85,595.29
2016,10,18,12,30,319.0,354.0,4.0,32.0,597.0,672.01,493.22
2016,10,18,12,45,405.0,318.0,3.95,32.5,623.0,708.12,520.53
2016,10,18,13,0,491.0,282.0,3.9,33.0,649.0,749.83,550.18
2016,10,18,13,15,363.5,313.5,3.8,33.0,582.0,657.07,483.08
2016,10,18,13,30,236.0,345.0,3.7,33.0,515.0,567.12,417.43
2016,10,18,13,45,245.0,330.5,3.6,33.0,502.0,553.76,409.03
2016,10,18,14,0,254.0,316.0,3.5,33.0,489.0,546.85,404.68
2016,10,18,14,15,178.5,301.5,3.4,32.5,420.0,457.24,340.37
2016,10,18,14,30,103.0,287.0,3.3,32.0,351.0,372.56,278.48
2016,10,18,14,45,103.0,268.0,3.25,32.0,328.5,348.88,261.9
2016,10,18,15,0,103.0,249.0,3.2,32.0,306.0,324.97,244.77
2016,10,18,15,15,404.0,173.0,3.0,31.5,369.5,446.53,340.81
2016,10,18,15,30,705.0,97.0,2.8,31.0,433.0,525.02,401.01
2016,10,18,15,45,669.5,93.5,2.65,31.0,385.0,467.83,356.62
2016,10,18,16,0,634.0,90.0,2.5,31.0,337.0,412.41,313.19
2016,10,18,16,15,595.5,81.5,2.15,30.5,287.0,352.53,265.62
2016,10,18,16,30,557.0,73.0,1.8,30.0,237.0,295.58,219.04
2016,10,18,16,45,493.0,64.0,1.5,29.5,186.5,233.18,167.79
2016,10,18,17,0,429.0,55.0,1.2,29.0,136.0,177.33,121.31
2016,10,18,17,15,326.0,42.0,1.2,28.0,91.5,116.44,73.17
2016,10,18,17,30,223.0,29.0,1.2,27.0,47.0,66.75,31.59
2016,10,18,17,45,111.5,14.5,1.2,26.5,23.5,23.88,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,73.5,13.5,2.05,23.0,18.5,18.89,0.0
2016,10,19,7,0,147.0,27.0,2.2,23.0,37.0,50.87,19.5
2016,10,19,7,15,262.0,41.5,2.4,23.5,80.0,99.36,62.93
2016,10,19,7,30,377.0,56.0,2.6,24.0,123.0,159.58,111.12
2016,10,19,7,45,463.0,63.5,2.85,24.5,174.5,218.05,160.11
