Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,549.0,71.0,3.1,25.0,226.0,284.73,215.84
2016,10,19,8,15,462.5,101.5,3.3,25.5,250.0,309.3,239.26
2016,10,19,8,30,376.0,132.0,3.5,26.0,274.0,325.57,253.92
2016,10,19,8,45,425.0,143.0,3.7,26.5,324.5,382.79,299.16
2016,10,19,9,0,474.0,154.0,3.9,27.0,375.0,443.84,346.27
2016,10,19,9,15,371.5,195.0,3.95,27.0,379.0,440.22,342.37
2016,10,19,9,30,269.0,236.0,4.0,27.0,383.0,432.52,334.59
2016,10,19,9,45,356.0,235.0,4.05,27.5,444.5,503.43,388.17
2016,10,19,10,0,443.0,234.0,4.1,28.0,506.0,586.8,449.35
2016,10,19,10,15,431.0,254.0,4.1,28.5,530.5,614.15,466.87
2016,10,19,10,30,419.0,274.0,4.1,29.0,555.0,632.15,477.84
2016,10,19,10,45,385.0,295.0,4.1,29.5,560.5,637.9,479.41
2016,10,19,11,0,351.0,316.0,4.1,30.0,566.0,640.59,478.81
2016,10,19,11,15,340.0,327.5,4.1,30.0,575.0,650.21,484.79
2016,10,19,11,30,329.0,339.0,4.1,30.0,584.0,658.11,489.54
2016,10,19,11,45,243.5,356.5,4.1,30.0,539.0,595.5,442.96
2016,10,19,12,0,158.0,374.0,4.1,30.0,494.0,539.31,400.5
2016,10,19,12,15,353.0,321.0,4.05,30.0,588.5,666.81,496.79
2016,10,19,12,30,548.0,268.0,4.0,30.0,683.0,793.22,588.56
2016,10,19,12,45,534.0,268.5,4.0,30.5,669.5,777.86,575.95
2016,10,19,13,0,520.0,269.0,4.0,31.0,656.0,760.45,562.87
2016,10,19,13,15,490.0,274.0,3.95,31.0,632.0,732.01,542.78
2016,10,19,13,30,460.0,279.0,3.9,31.0,608.0,702.42,521.89
2016,10,19,13,45,642.5,193.0,3.9,31.0,635.0,755.01,564.11
2016,10,19,14,0,825.0,107.0,3.9,31.0,662.0,789.87,589.53
2016,10,19,14,15,586.5,184.5,3.85,30.5,569.5,665.99,502.39
2016,10,19,14,30,348.0,262.0,3.8,30.0,477.0,541.61,409.71
2016,10,19,14,45,544.5,185.0,3.75,30.0,496.5,592.14,451.42
2016,10,19,15,0,741.0,108.0,3.7,30.0,516.0,621.98,476.33
2016,10,19,15,15,714.0,104.0,3.55,29.5,470.5,568.82,437.4
2016,10,19,15,30,687.0,100.0,3.4,29.0,425.0,515.94,398.13
2016,10,19,15,45,649.5,97.0,3.25,29.0,377.0,459.16,354.09
2016,10,19,16,0,612.0,94.0,3.1,29.0,329.0,404.37,310.52
2016,10,19,16,15,566.5,86.0,2.8,28.5,279.0,343.26,261.57
2016,10,19,16,30,521.0,78.0,2.5,28.0,229.0,285.85,214.3
2016,10,19,16,45,456.5,67.5,2.2,27.5,179.5,223.89,162.96
2016,10,19,17,0,392.0,57.0,1.9,27.0,130.0,168.6,116.64
2016,10,19,17,15,282.0,43.0,1.8,26.5,86.5,107.19,67.9
2016,10,19,17,30,172.0,29.0,1.7,26.0,43.0,58.6,26.55
2016,10,19,17,45,86.0,14.5,1.6,26.0,21.5,21.5,0.0
2016,10,19,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,15.39,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,35.87,12.23
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,81.75,53.64
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,135.28,96.92
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,77.78,55.89
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,6.75,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,141.68,110.43
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,291.11,231.45
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,337.8,269.57
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,386.24,308.69
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,205.55,164.09
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,8.69,1.43
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,10.14,2.58
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,11.59,3.72
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,104.65,78.38
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,200.86,154.03
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,267.42,205.62
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,344.25,264.14
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,491.05,379.0
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,642.11,493.71
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,684.07,524.75
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,733.62,561.08
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,822.86,631.51
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,902.11,688.4
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,788.07,603.58
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,661.61,503.92
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,766.91,588.72
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,853.76,653.32
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,829.2,636.2
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,801.52,617.3
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,766.1,593.8
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,728.39,568.45
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,684.55,537.33
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,639.28,503.58
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,588.36,465.19
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,538.32,426.47
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,483.16,382.04
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,428.44,336.79
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,366.24,284.96
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,307.31,234.47
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,243.95,179.79
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,186.47,129.55
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,121.61,76.41
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,68.51,28.18
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,23.8,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,23.62,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,71.33,21.45
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,128.59,80.41
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,198.23,139.72
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,260.78,195.93
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,330.15,257.2
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,393.25,312.74
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,459.24,368.75
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,517.15,416.0
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,577.61,463.38
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,632.32,506.02
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,686.18,546.65
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,733.89,578.56
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,779.66,608.42
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,819.75,633.68
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,857.09,656.6
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,888.27,675.27
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,916.14,691.55
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,938.51,704.99
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,957.15,715.94
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,968.75,721.28
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,976.39,724.15
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,978.59,724.99
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,976.77,723.38
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,968.73,716.92
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,956.76,708.1
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,938.09,695.94
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,915.72,681.47
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,888.28,663.7
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,857.52,643.75
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,820.22,619.3
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,780.18,592.87
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,734.29,562.14
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,686.45,529.7
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,633.85,491.99
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,580.34,452.19
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,520.91,406.05
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,463.8,360.09
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,398.69,306.64
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,336.32,253.64
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,267.24,194.52
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,204.51,139.88
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,135.08,82.83
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,77.69,27.84
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,25.88,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,23.13,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,69.53,17.46
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,126.68,78.8
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,196.21,137.96
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,258.24,193.52
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,326.88,253.91
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,389.58,308.26
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,455.23,362.95
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,514.72,410.92
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,572.51,455.88
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,626.57,496.95
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,679.8,536.12
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,726.79,566.77
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,771.82,595.22
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,811.75,621.35
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,848.99,645.37
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,880.61,664.43
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,908.92,681.17
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,930.82,693.55
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,949.08,703.58
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,960.59,709.24
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,968.2,712.51
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,970.33,713.74
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,968.51,712.6
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,960.2,706.01
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,948.05,697.11
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,929.19,685.32
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,906.71,671.27
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,878.84,654.05
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,847.79,634.64
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,810.72,610.67
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,771.02,584.74
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,724.73,554.18
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,676.77,521.66
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,625.99,485.24
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,571.52,444.98
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,511.67,398.46
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,452.71,351.09
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,387.37,297.96
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,325.09,245.48
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,256.43,187.16
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,195.72,134.6
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,127.07,78.31
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,70.3,21.91
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,23.74,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.49,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.96,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.89,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,6.75,0.08
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,8.68,1.74
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,10.61,3.38
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,12.54,4.99
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,221.45,180.5
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,449.84,362.66
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,488.5,391.4
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,524.68,418.37
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,538.45,426.16
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,539.78,424.36
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,562.87,440.09
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,583.95,453.98
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,722.54,560.71
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,857.08,655.97
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,742.33,570.66
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,607.8,465.12
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,679.08,520.1
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,759.79,579.47
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,757.75,577.17
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,753.53,573.88
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,734.68,559.88
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,714.18,544.79
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,790.62,605.31
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,850.83,648.11
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,629.45,485.54
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,401.07,307.26
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,539.29,418.66
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,655.77,508.88
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,648.06,503.93
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,630.55,492.07
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,578.84,453.03
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,526.89,413.06
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,470.67,368.92
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,414.37,323.48
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,352.0,272.38
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,293.4,222.83
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,228.48,167.69
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,170.7,118.04
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,106.88,66.28
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,54.82,13.36
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,19.53,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,15.61,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,41.41,3.58
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,91.25,57.2
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,152.28,106.56
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,209.02,154.9
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,273.33,209.47
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,294.37,230.21
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,306.84,241.88
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,402.81,318.01
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,513.22,403.48
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,563.06,440.58
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,614.1,477.64
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,519.19,401.68
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,386.45,295.59
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,405.68,309.05
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,424.37,321.24
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,468.29,352.69
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,513.2,384.19
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,583.94,435.61
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,647.7,481.27
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,559.01,414.98
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,467.46,346.4
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,687.59,512.0
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,879.65,643.84
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,871.39,636.85
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,859.85,629.67
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,842.09,618.49
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,821.31,605.42
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,793.7,588.16
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,763.52,569.12
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,727.38,545.54
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,691.41,521.93
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,647.26,491.55
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,602.14,459.51
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,550.72,422.76
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,499.51,385.08
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,442.83,341.51
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,387.98,298.06
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,326.55,248.53
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,269.39,201.24
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,204.85,148.03
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,150.02,102.53
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,90.94,56.05
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,42.21,5.91
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,16.02,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,15.45,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,39.67,25.38
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,64.45,46.72
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,93.37,71.11
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,123.86,96.61
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,153.71,121.26
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,184.61,146.33
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,242.33,192.22
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,300.54,237.61
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,382.1,301.3
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,466.48,365.76
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,491.49,382.63
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,513.82,397.38
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,512.07,394.29
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,498.35,382.49
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,555.89,424.47
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,606.93,460.87
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,643.17,487.16
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,679.17,513.22
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,706.17,531.45
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,724.2,543.57
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,712.67,534.5
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,691.76,519.29
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,709.1,532.94
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,716.44,539.55
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,670.0,505.9
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,631.93,478.05
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,574.41,435.1
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,510.88,387.69
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,549.97,419.4
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,580.68,443.98
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,568.63,436.76
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,552.72,426.44
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,461.44,357.46
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,376.94,292.78
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,334.06,259.95
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,292.1,226.86
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,246.74,190.37
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,202.98,154.25
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,156.9,115.82
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,114.31,79.91
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,69.93,43.8
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,30.78,0.0
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,12.59,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,14.63,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,39.81,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,90.48,55.4
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,151.81,105.64
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,208.48,154.08
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,273.65,209.47
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,331.77,258.94
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,394.0,310.29
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,449.5,355.02
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,506.63,399.59
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,556.54,437.36
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,607.66,474.78
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,652.88,506.88
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,696.76,536.11
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,734.74,560.12
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,770.63,582.28
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,799.88,599.54
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,826.32,614.71
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,847.28,627.65
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,865.09,638.54
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,874.06,642.35
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,884.92,647.56
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,761.56,562.74
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,621.84,458.85
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,754.05,558.41
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,865.64,633.14
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,692.23,513.17
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,506.01,375.23
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,488.78,364.5
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,470.89,352.31
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,319.0,240.42
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,176.59,131.73
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,418.81,323.16
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,607.93,463.37
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,557.3,425.57
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,507.91,389.17
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,451.4,345.77
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,396.32,302.15
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,334.21,252.56
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,276.14,204.72
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,212.44,151.76
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,156.26,104.74
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,94.21,55.66
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,42.74,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,15.46,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,13.03,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,33.99,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,82.77,50.8
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,140.89,98.31
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,195.95,144.68
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,261.94,200.02
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,319.24,247.85
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,380.98,297.5
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,437.63,341.57
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,496.65,385.63
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,548.02,422.57
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,599.6,458.0
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,645.82,488.44
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,689.21,515.29
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,727.72,539.31
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,764.26,561.79
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,794.28,580.37
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,821.68,597.23
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,843.19,611.47
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,861.64,623.86
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,879.8,635.49
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,889.63,641.78
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,891.86,643.57
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,890.55,643.28
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,882.85,639.03
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,871.68,632.68
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,854.1,621.81
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,833.29,608.93
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,806.66,592.65
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,777.15,574.4
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,745.63,554.33
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,707.72,529.74
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,662.07,499.77
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,615.43,466.86
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,564.26,430.55
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,512.88,392.9
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,456.61,349.72
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,400.63,305.38
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,337.77,255.14
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,278.88,206.49
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,215.05,153.15
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,158.74,105.77
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,95.61,55.5
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,43.43,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,15.38,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,8.85,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,43.87,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,97.55,57.5
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,162.68,111.33
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,222.0,162.53
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,289.8,220.62
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,349.72,271.49
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,412.47,322.89
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,470.03,368.74
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,529.0,414.01
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,581.53,453.65
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,633.68,491.87
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,680.25,524.04
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,721.77,550.56
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,759.81,575.94
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,795.46,599.53
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,826.34,618.55
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,854.31,635.53
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,783.66,586.34
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,682.16,510.06
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,807.61,602.35
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,912.28,669.96
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,801.99,594.86
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,667.53,495.76
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,793.51,589.99
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,891.49,654.32
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,872.95,641.7
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,851.04,627.93
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,698.67,523.3
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,539.22,404.87
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,643.22,486.78
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,717.13,541.67
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,675.66,513.28
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,629.2,480.41
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,577.72,443.34
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,525.86,404.83
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,466.72,359.03
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,408.97,312.85
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,346.22,262.1
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,288.15,213.44
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,221.51,157.43
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,162.92,107.88
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,98.12,55.85
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,44.77,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
