Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,8.85,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,38.0,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,90.76,53.17
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,154.9,106.25
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,213.78,156.78
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,281.75,214.86
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,340.71,265.82
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,403.63,318.48
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,460.42,364.32
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,520.18,410.79
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,571.8,450.26
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,623.04,488.28
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,668.7,520.01
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,709.33,545.84
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,747.8,570.61
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,783.95,593.46
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,812.86,611.33
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,838.82,627.16
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,859.56,640.41
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,876.97,651.52
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,889.29,658.3
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,898.09,662.86
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,899.47,663.64
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,897.21,662.19
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,888.47,655.56
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,876.18,646.74
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,858.85,635.68
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,838.2,622.48
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,810.83,605.01
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,780.57,585.51
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,744.96,562.0
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,707.05,536.72
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,663.17,506.95
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,615.03,471.83
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,563.2,434.06
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,511.17,395.0
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,452.91,349.29
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,397.37,304.35
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,335.08,253.82
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,276.82,205.05
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,210.95,149.85
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,153.39,101.49
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,90.18,50.83
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,38.08,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,26.02,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,78.14,45.63
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,137.65,94.52
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,195.1,142.64
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,261.9,198.64
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,319.7,247.72
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,382.02,299.1
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,439.78,345.6
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,500.33,392.81
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,552.36,431.79
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,602.91,468.43
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,649.15,499.78
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,694.36,528.55
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,732.64,552.06
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,768.84,573.71
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,800.25,592.15
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,829.06,608.67
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,850.02,621.58
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,862.76,629.23
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,877.99,637.42
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,889.91,643.5
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,892.13,645.25
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,890.75,644.91
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,884.01,640.42
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,873.68,633.74
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,856.85,623.74
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,836.7,611.65
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,810.33,595.45
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,780.95,577.19
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,746.09,555.09
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,708.85,531.15
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,668.73,504.91
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,623.39,472.94
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,572.19,436.38
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,520.54,398.29
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,463.39,354.03
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,407.28,309.13
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,343.91,258.01
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,285.16,208.94
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,219.81,154.43
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,162.2,105.9
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,96.43,52.56
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,39.6,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,37.82,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,95.38,53.29
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,162.31,109.94
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,222.27,162.04
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,289.82,220.37
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,349.92,272.11
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,413.59,324.88
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,470.93,371.08
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,529.53,416.49
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,581.86,456.48
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,633.64,494.88
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,675.43,524.7
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,718.49,553.47
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,756.04,577.46
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,791.1,599.45
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,820.29,617.48
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,846.39,633.36
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,866.07,646.15
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,882.31,656.77
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,891.54,661.49
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,897.08,663.91
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,898.02,664.42
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,895.31,662.67
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,885.95,655.65
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,873.06,646.43
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,854.5,634.53
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,832.67,620.51
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,804.38,601.18
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,773.29,579.95
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,736.28,556.58
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,697.09,531.4
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,655.77,503.29
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,609.66,469.52
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,557.98,431.49
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,506.14,392.22
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,447.34,345.89
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,390.24,299.54
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,328.84,249.34
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,270.55,200.25
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,205.28,145.3
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,148.59,97.53
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,85.85,46.34
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,31.76,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.69,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,69.84,38.85
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,134.45,90.5
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,190.46,137.67
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,255.88,193.03
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,313.2,242.14
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,375.04,293.74
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,431.37,339.92
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,490.12,386.72
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,365.2,288.37
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,187.73,144.21
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,236.44,182.14
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,281.43,216.28
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,516.61,402.29
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,753.61,576.12
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,783.02,593.41
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,805.15,606.7
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,825.88,620.29
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,843.48,631.79
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,736.14,553.67
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,608.52,454.68
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,621.36,464.95
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,632.92,473.69
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,632.63,472.99
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,630.79,471.3
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,486.81,365.43
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,347.3,259.96
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,416.96,314.3
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,474.15,358.24
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,445.77,337.56
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,417.25,316.93
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,524.6,402.38
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,595.74,458.27
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,341.94,265.73
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,98.52,72.76
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,263.3,204.45
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,380.6,291.28
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,319.15,240.21
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,261.93,191.92
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,196.5,137.62
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,140.3,91.09
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,78.99,41.19
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,26.33,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,14.76,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,59.22,32.23
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,113.26,77.66
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,166.65,121.52
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,230.34,174.45
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,285.47,221.06
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,347.94,272.63
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,274.96,216.77
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,169.46,131.29
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,273.15,214.05
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,376.16,294.18
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,385.57,299.49
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,391.93,302.49
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,309.62,237.78
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,223.48,169.35
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,131.91,98.34
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,43.51,28.8
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,279.59,214.31
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,519.88,392.08
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,375.87,283.87
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,216.46,161.99
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,453.1,344.65
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,666.2,499.86
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,644.44,482.49
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,621.62,465.73
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,537.52,403.84
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,464.27,348.95
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,473.39,357.27
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,480.16,363.45
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,580.06,441.59
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,651.43,496.72
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,398.36,307.56
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,152.0,114.1
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,314.68,245.11
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,445.31,344.47
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,383.84,295.67
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,328.94,251.88
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,268.88,203.78
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,214.44,159.34
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,150.06,107.62
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,99.48,67.42
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,52.8,28.3
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,7.86,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,27.63,13.34
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,48.27,32.78
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,77.39,56.84
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,106.83,81.13
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,135.88,105.15
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,166.08,129.77
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,127.75,99.03
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,85.47,64.43
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,106.92,81.62
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,128.47,98.61
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,140.42,107.58
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,152.4,116.51
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,190.98,146.56
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,230.27,176.66
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,167.98,127.73
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,106.82,79.47
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,79.36,57.82
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,52.24,36.26
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,133.59,100.54
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,217.53,164.96
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,364.41,277.16
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,514.93,386.08
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,480.3,358.91
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,436.92,326.95
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,229.01,174.04
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,30.93,19.11
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,26.58,15.75
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,22.22,12.28
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,16.42,7.63
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,10.62,2.96
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,9.17,1.8
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,7.72,0.64
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,6.75,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,5.3,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,13.99,3.84
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,24.13,13.94
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,38.15,26.02
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,52.4,38.2
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,66.72,50.3
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,81.06,62.24
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,104.16,81.06
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,127.35,99.64
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,94.84,72.81
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,63.8,47.19
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,43.48,30.29
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,23.18,13.47
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,79.82,59.69
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,137.92,106.27
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,101.88,77.0
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,66.75,48.55
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,152.66,117.36
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,241.37,186.71
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,158.29,121.36
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,77.43,56.93
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,80.83,59.7
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,84.22,62.43
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,136.89,104.28
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,190.64,146.27
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,146.43,111.58
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,102.86,77.17
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,122.29,92.79
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,141.96,108.53
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,150.72,115.64
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,159.63,122.92
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,143.54,110.44
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,127.51,97.94
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,104.93,80.22
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,82.48,62.34
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,71.65,53.63
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,60.89,44.88
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,49.75,35.76
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,38.63,26.48
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,27.99,17.43
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,17.36,8.35
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.64,0.8
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,5.78,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,9.64,2.38
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,13.5,5.72
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,17.36,9.03
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,21.23,12.31
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,17.37,9.0
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,10.13,2.82
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.76,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,25.11,15.16
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,43.49,30.17
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,72.06,53.38
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,100.91,76.56
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,138.65,106.42
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,176.88,136.17
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,151.67,116.08
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,126.72,96.27
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,190.56,146.46
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,255.62,196.38
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,239.07,183.35
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,222.58,170.6
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,217.1,166.44
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,211.63,162.29
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,180.09,137.83
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,148.89,113.47
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,230.81,178.6
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,308.84,239.3
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,203.22,157.32
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,99.01,74.58
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,212.29,166.99
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,325.9,256.53
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,374.41,296.72
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,407.9,323.84
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,352.14,278.62
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,300.99,236.71
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,253.66,197.32
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,208.37,158.58
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,146.88,107.25
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,97.01,65.9
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,48.64,22.85
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,9.83,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,54.75,24.43
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,110.92,75.3
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,162.92,119.62
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,224.09,172.04
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,280.51,221.31
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,340.84,273.01
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,243.27,196.66
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,114.05,89.3
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,152.14,120.33
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,191.25,151.48
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,207.31,163.66
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,223.52,175.89
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,224.49,175.84
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,225.25,175.67
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,199.03,154.34
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,172.84,133.09
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,112.12,84.86
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,53.2,37.54
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,126.76,96.4
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,202.61,155.67
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,179.14,137.35
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,155.83,119.22
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,92.97,69.42
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,31.91,20.31
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,22.23,12.49
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.56,4.61
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,11.59,3.84
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.62,3.06
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,68.18,50.06
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,127.13,97.67
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,70.11,51.78
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,14.48,6.31
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,47.34,33.56
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,80.51,61.06
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,70.17,52.66
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,59.92,44.27
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,48.79,35.1
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,37.66,25.77
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,27.51,17.08
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,17.36,8.34
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,9.64,0.3
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,12.77,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,58.19,23.09
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,115.88,76.95
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,170.15,122.98
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,233.79,177.2
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,289.72,226.04
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,350.58,277.98
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,218.09,175.12
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,48.3,34.58
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,32.83,21.68
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,17.38,8.77
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,103.91,79.6
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,194.69,151.59
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,181.5,140.57
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,168.25,129.74
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,162.62,124.86
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,157.04,120.05
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,119.77,90.53
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,83.24,61.45
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,65.31,47.0
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,47.39,32.56
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,269.5,209.66
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,492.5,376.94
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,334.4,257.07
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,182.77,139.1
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,174.35,132.93
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,165.97,126.51
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,147.39,112.12
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,128.93,97.77
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,158.34,121.3
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,188.1,144.92
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,234.2,182.17
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,272.2,212.55
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,203.74,158.9
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,135.44,104.67
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,256.71,203.07
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,344.29,268.17
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,283.74,217.4
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,228.18,170.37
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,164.95,117.73
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,112.53,74.13
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,54.42,21.95
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,8.85,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,19.3,9.95
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,31.86,20.85
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,44.44,31.64
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,57.69,42.93
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,71.02,54.12
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,77.77,59.68
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,84.57,65.2
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,95.95,74.42
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,107.34,83.58
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,96.64,74.41
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,86.12,65.49
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,96.99,74.22
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,107.91,82.93
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,146.17,113.72
