Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,184.97,144.58
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,182.34,142.28
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,179.75,140.13
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,195.71,152.53
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,211.75,164.92
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,145.73,112.44
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,81.3,60.62
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,201.07,157.34
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,322.52,252.77
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,302.92,237.3
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,283.46,222.25
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,248.23,194.75
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,221.5,173.77
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,199.49,156.48
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,177.78,139.35
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,156.2,122.28
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,134.87,105.28
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,106.58,82.67
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,78.53,59.91
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,67.7,51.06
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,57.02,42.22
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,46.37,33.36
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,35.72,24.35
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,25.57,15.6
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,15.43,6.8
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,7.71,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,4.82,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.75,0.08
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,8.68,1.76
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,10.61,3.42
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,11.57,4.23
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,20.27,11.53
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,28.0,18.01
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,37.19,25.62
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,46.39,33.15
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,67.7,50.72
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,89.04,68.18
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,105.88,81.68
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,122.82,95.13
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,126.3,97.81
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,129.78,100.53
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,89.06,67.48
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,49.33,35.02
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,68.7,50.9
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,88.09,66.71
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,88.09,66.58
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,88.08,66.49
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,86.63,65.36
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,85.16,64.25
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,79.82,59.87
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,74.49,55.51
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,48.81,34.61
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,23.18,13.56
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,35.26,23.61
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,47.34,33.69
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,32.83,21.79
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,18.33,9.76
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,15.92,7.76
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,13.5,5.73
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,11.09,3.71
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,8.67,1.65
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,6.26,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.93,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,32.31,5.7
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,72.5,49.03
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,111.32,82.88
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,154.72,120.48
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,195.5,155.95
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,239.13,193.14
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,321.0,260.53
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,410.26,332.65
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,347.24,281.62
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,258.21,207.56
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,383.75,309.63
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,515.89,412.65
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,519.25,412.3
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,526.01,414.93
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,557.25,437.32
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,588.11,458.97
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,709.46,552.39
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,820.95,631.2
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,758.08,584.13
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,682.03,524.28
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,768.25,592.04
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,844.01,645.19
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,729.46,562.29
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,601.66,464.12
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,604.6,468.73
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,605.12,470.7
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,550.74,429.93
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,498.04,390.1
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,518.03,408.75
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,538.72,427.01
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,465.2,370.25
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,403.5,321.97
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,366.36,292.9
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,329.34,263.28
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,288.77,230.31
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,248.7,196.96
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,205.22,160.68
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,163.79,125.26
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,119.45,87.23
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,79.28,52.55
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,34.92,8.6
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,19.58,0.0
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,41.45,27.36
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,67.76,50.29
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,95.56,74.24
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,123.43,98.14
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,152.26,122.42
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,139.52,111.78
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,120.63,95.56
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,80.42,61.91
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,42.5,30.1
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,84.7,64.83
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,128.31,99.82
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,148.83,116.05
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,169.49,132.29
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,228.13,178.66
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,296.64,231.57
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,257.45,200.48
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,226.6,176.02
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,290.16,225.47
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,347.5,268.91
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,277.88,215.03
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,202.81,156.45
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,324.92,252.78
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,449.73,347.09
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,432.33,333.6
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,414.71,320.69
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,592.83,461.78
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,732.68,564.71
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,697.76,540.47
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,664.22,518.44
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,615.55,482.96
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,566.83,446.21
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,516.34,406.93
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,467.44,367.9
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,410.72,322.08
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,355.97,276.56
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,294.3,224.87
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,237.48,176.04
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,173.48,122.05
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,118.86,75.71
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,50.18,10.79
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,48.41,0.36
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,117.97,75.64
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,173.59,125.02
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,239.29,182.72
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,296.51,234.16
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,358.47,288.38
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,412.55,335.04
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,469.72,382.68
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,520.44,423.67
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,571.23,463.42
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,616.19,497.48
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,659.84,529.58
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,697.17,554.65
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,732.42,577.81
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,757.25,593.1
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,783.34,609.21
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,804.02,622.5
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,821.58,633.61
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,833.96,640.23
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,843.03,644.66
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,845.5,645.52
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,844.49,644.16
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,836.16,638.25
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,824.45,630.21
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,807.14,618.41
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,786.7,604.55
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,759.79,585.43
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,734.33,567.41
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,699.39,544.69
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,662.36,520.23
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,558.44,440.99
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,459.84,364.35
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,416.55,330.86
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,373.98,296.96
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,326.99,258.94
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,281.17,220.97
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,231.07,179.41
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,184.21,139.58
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,133.67,96.63
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,89.02,58.3
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,38.89,5.9
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,36.38,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,85.36,55.85
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,130.34,95.59
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,182.34,140.79
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,230.96,183.3
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,284.61,229.18
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,321.43,260.41
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,355.9,288.34
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,450.02,363.2
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,554.42,443.12
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,599.18,474.19
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,643.02,503.94
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,678.93,527.51
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,715.21,549.58
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,744.89,567.17
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,772.04,582.84
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,793.25,595.07
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,811.54,605.4
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,822.38,611.59
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,829.98,615.83
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,832.79,618.24
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,832.31,618.66
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,824.82,613.4
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,814.1,606.17
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,796.05,594.69
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,775.05,581.36
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,749.38,565.97
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,721.1,548.61
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,624.04,479.02
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,528.71,408.33
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,367.4,286.67
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,215.76,167.54
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,193.87,151.41
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,172.37,134.85
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,267.4,211.16
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,334.61,260.09
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,271.61,208.06
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,215.9,161.34
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,153.36,109.32
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,100.79,65.34
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,43.39,4.42
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,41.98,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,101.86,64.62
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,156.47,112.38
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,221.97,168.79
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,278.97,219.15
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,341.25,272.95
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,398.1,320.72
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,457.81,369.24
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,509.3,410.41
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,561.23,450.69
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,607.23,484.5
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,650.65,515.44
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,688.59,541.82
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,724.64,565.51
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,755.55,585.46
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,783.98,603.51
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,804.92,617.13
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,822.81,628.68
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,834.56,634.82
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,848.13,642.33
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,850.13,642.87
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,848.63,641.22
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,840.46,634.27
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,828.87,625.18
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,811.68,613.63
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,791.33,600.03
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,764.75,582.17
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,735.38,562.39
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,704.24,541.05
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,666.92,515.2
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,623.67,483.67
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,579.13,450.37
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,528.21,411.75
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,477.22,372.02
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,420.87,326.55
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,366.03,281.0
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,304.87,230.46
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,247.01,181.19
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,181.95,126.19
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,126.12,78.09
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,51.66,2.29
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,50.53,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,128.37,77.82
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,186.43,131.14
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,254.17,190.95
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,313.58,244.68
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,377.27,300.45
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,434.22,348.57
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,490.24,393.98
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,542.28,435.0
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,594.0,474.07
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,639.77,506.41
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,684.04,535.33
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,722.09,558.33
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,757.74,579.09
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,788.11,596.13
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,815.47,610.88
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,836.88,622.65
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,854.85,632.12
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,865.49,636.79
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,872.42,639.17
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,874.59,639.85
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,873.05,638.28
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,865.33,633.47
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,853.98,626.48
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,836.91,615.29
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,816.43,602.01
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,789.45,583.34
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,759.49,562.82
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,723.71,540.52
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,685.57,516.4
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,641.84,486.37
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,596.59,453.55
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,545.28,415.16
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,496.16,377.25
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,438.54,332.32
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,382.34,287.0
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,318.78,235.36
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,259.37,185.41
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,192.3,129.75
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,134.43,80.4
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,54.28,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,48.21,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,121.35,72.0
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,178.97,124.59
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,246.5,183.33
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,305.74,236.21
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,369.53,291.49
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,426.33,339.18
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,484.69,386.2
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,537.25,427.37
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,586.71,464.7
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,632.15,496.64
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,676.16,525.76
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,714.96,553.32
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,751.47,579.0
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,781.5,598.72
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,808.57,616.21
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,829.42,630.37
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,846.94,642.33
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,859.87,650.21
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,869.26,655.76
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,871.46,657.35
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,869.98,656.6
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,862.37,650.5
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,851.17,642.09
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,833.71,630.56
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,812.88,616.8
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,786.72,599.52
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,757.63,580.15
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,721.61,556.37
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,683.25,530.69
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,639.52,498.86
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,594.4,464.53
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,545.83,427.08
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,493.96,386.14
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,436.13,339.44
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,379.78,292.47
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,315.8,238.93
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,256.12,187.43
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,189.01,130.42
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,131.22,79.99
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,53.6,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,41.11,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,113.92,66.94
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,171.21,119.31
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,239.48,178.35
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,183.48,142.99
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,82.89,63.92
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,142.07,112.82
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,203.07,162.5
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,227.48,181.87
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,251.8,200.87
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,337.95,270.5
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,432.05,345.08
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,457.76,363.77
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,482.55,381.66
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,644.76,511.04
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,800.46,626.73
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,820.77,640.34
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,837.77,652.25
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,847.76,657.9
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,854.15,661.12
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,855.52,661.75
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,853.31,659.99
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,844.93,652.89
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,833.07,643.47
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,814.46,630.21
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,792.66,614.78
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,765.15,595.47
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,734.92,574.2
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,699.13,548.44
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,664.79,523.7
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,619.06,488.86
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,572.4,452.51
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,520.92,412.25
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,469.57,371.07
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,409.94,321.8
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,354.21,274.52
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,291.8,222.07
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,234.41,172.59
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,166.79,115.81
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,110.64,68.08
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,45.84,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,24.07,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,61.96,36.67
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,110.55,77.81
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,174.07,130.05
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,227.35,175.84
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,287.02,226.74
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,342.47,273.59
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,405.1,325.48
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,456.22,368.52
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,508.6,412.01
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,558.18,452.24
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,608.55,492.58
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,324.62,266.77
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,9.66,2.32
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,225.66,181.1
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,450.95,359.39
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,387.34,307.15
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,312.53,246.27
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,274.27,215.74
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,228.8,179.29
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,208.89,163.41
