Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,189.09,147.57
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,227.72,178.74
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,266.62,209.9
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,330.4,261.7
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,384.68,305.55
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,580.92,467.98
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,735.24,590.74
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,543.46,439.28
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,357.28,286.46
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,316.62,254.39
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,277.39,222.9
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,250.77,201.93
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,219.34,176.7
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,311.24,252.41
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,362.37,290.21
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,299.35,234.65
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,241.19,182.45
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,177.44,126.26
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,122.41,76.36
2016,11,18,17,15,189.5,15.5,5.2,15.5,34.0,49.78,0.0
2016,11,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,46.5,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,128.61,73.51
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,190.15,135.4
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,261.87,201.12
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,323.86,259.73
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,390.24,320.88
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,446.87,371.98
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,506.7,423.85
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,560.91,469.77
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,614.73,513.86
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,662.2,551.6
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,707.98,586.33
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,747.16,613.43
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,783.77,638.14
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,815.54,659.18
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,844.14,677.68
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,865.89,690.66
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,884.05,701.11
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,896.25,707.79
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,904.6,711.84
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,906.7,712.91
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,904.9,711.4
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,897.19,705.84
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,885.66,697.75
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,867.66,684.9
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,846.09,669.62
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,819.0,649.47
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,788.76,627.13
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,752.31,602.28
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,713.31,575.31
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,667.33,540.89
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,620.02,503.65
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,567.48,462.03
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,516.97,420.65
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,457.3,370.13
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,398.92,319.11
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,332.94,261.33
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,271.17,205.56
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,200.36,142.93
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,139.25,86.78
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,55.72,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,44.12,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,121.81,67.51
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,182.68,129.15
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,253.58,192.93
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,314.79,249.74
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,380.58,309.02
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,439.34,360.39
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,496.99,408.94
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,550.15,452.55
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,602.99,494.42
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,650.2,530.91
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,695.86,564.94
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,735.3,591.56
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,772.28,615.96
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,802.63,635.56
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,829.86,652.81
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,851.28,667.12
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,869.2,679.03
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,881.71,685.99
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,890.48,690.47
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,892.61,691.77
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,890.9,690.61
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,882.94,684.37
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,871.25,675.71
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,853.56,663.89
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,832.37,649.71
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,804.97,630.29
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,774.54,608.72
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,738.39,583.77
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,699.76,556.83
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,655.35,524.15
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,609.45,488.71
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,557.59,448.14
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,507.82,407.88
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,448.44,358.28
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,390.48,308.34
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,325.26,252.62
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,264.32,198.7
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,195.2,138.11
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,135.68,83.59
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,54.33,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,37.67,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,104.97,55.79
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,163.21,114.69
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,229.93,174.14
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,288.94,228.48
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,352.98,285.91
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,410.0,335.61
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,469.0,384.92
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,520.85,428.05
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,572.64,469.83
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,617.6,504.22
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,657.74,534.58
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,696.35,562.34
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,732.77,587.86
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,761.55,606.33
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,787.44,622.55
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,808.73,637.29
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,826.76,649.75
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,838.35,656.35
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,846.45,660.58
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,848.08,661.59
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,846.11,660.22
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,838.31,653.53
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,827.03,644.52
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,809.07,632.12
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,787.88,617.49
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,760.81,597.41
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,731.0,575.41
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,695.45,550.05
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,657.78,522.98
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,615.71,490.59
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,569.27,454.18
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,518.41,414.08
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,467.62,372.97
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,410.1,324.87
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,354.63,277.31
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,293.53,225.18
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,235.99,174.9
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,169.92,118.61
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,114.39,69.54
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,46.39,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,10.32,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,20.36,7.65
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,42.16,28.4
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,64.07,47.24
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,91.34,70.36
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,117.54,92.51
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,142.43,113.16
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,167.98,134.0
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,191.09,152.58
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,214.56,171.18
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,186.07,147.24
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,151.47,118.22
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,131.55,101.94
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,112.11,86.05
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,117.56,90.14
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,123.03,94.22
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,130.03,99.71
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,137.06,105.21
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,139.04,106.51
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,141.04,107.84
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,184.17,142.16
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,227.95,176.65
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,178.53,137.62
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,129.97,99.04
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,123.96,94.37
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,117.98,89.69
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,119.55,91.07
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,121.16,92.49
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,170.22,132.26
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,226.34,177.13
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,225.9,177.29
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,224.55,176.72
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,200.91,158.32
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,177.69,140.05
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,150.48,118.02
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,124.09,96.41
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,94.87,72.44
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,70.3,52.06
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,47.79,33.01
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,25.35,13.54
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,12.55,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,33.68,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,93.69,43.67
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,153.6,105.81
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,222.53,166.44
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,281.8,220.79
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,346.46,278.85
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,404.91,330.3
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,465.86,382.13
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,518.88,426.4
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,572.01,469.34
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,615.67,503.96
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,661.13,538.99
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,700.94,566.87
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,738.58,592.22
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,769.71,612.54
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,798.0,630.67
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,819.6,645.02
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,837.88,657.02
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,851.18,664.5
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,860.94,669.57
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,863.59,670.74
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,862.55,669.49
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,855.24,662.98
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,844.31,654.13
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,827.87,642.53
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,808.04,628.65
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,781.74,609.08
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,752.48,587.52
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,717.43,562.89
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,679.99,536.44
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,636.06,503.54
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,590.68,468.46
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,539.98,428.98
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,491.48,389.95
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,433.15,341.54
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,376.3,292.97
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,312.99,239.12
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,254.04,187.44
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,185.52,128.67
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,126.85,75.6
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,50.58,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,31.81,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,88.56,37.93
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,145.09,99.42
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,210.07,156.3
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,268.27,208.59
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,332.22,264.66
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,386.71,311.5
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,441.51,356.85
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,493.54,399.15
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,545.95,440.41
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,590.42,474.62
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,633.62,506.99
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,672.26,534.93
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,708.96,559.67
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,738.19,578.87
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,764.66,596.03
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,786.38,610.63
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,805.07,623.16
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,818.82,631.09
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,824.46,633.46
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,826.98,633.84
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,826.08,632.02
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,818.33,625.92
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,812.05,621.04
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,794.8,609.49
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,774.46,595.91
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,747.62,577.77
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,718.2,557.78
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,683.37,533.56
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,646.53,506.79
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,602.64,473.87
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,557.77,439.55
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,508.95,401.58
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,458.75,361.61
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,400.6,313.84
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,344.94,266.97
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,282.29,214.82
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,224.85,165.74
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,158.17,110.0
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,102.61,61.65
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,42.18,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,5.78,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,8.67,1.61
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,12.05,4.56
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,15.43,7.49
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,18.81,10.36
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,22.19,13.19
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,25.58,16.02
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,28.96,18.83
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,25.58,15.89
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,22.21,12.97
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,53.16,38.71
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,84.17,64.2
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,103.04,79.51
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,122.07,94.89
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,73.03,54.73
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,25.12,15.21
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,25.61,15.61
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,26.09,16.0
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,39.64,27.19
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,53.19,38.35
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,144.37,113.03
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,239.46,189.18
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,196.67,154.81
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,154.57,120.96
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,146.52,114.68
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,138.51,108.38
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,133.08,104.18
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,127.68,100.0
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,115.15,89.97
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,102.66,79.92
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,91.73,71.23
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,80.84,62.44
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,68.95,52.58
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,57.08,42.61
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,44.92,32.34
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,32.83,21.97
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,22.19,12.74
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,11.57,3.21
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,5.78,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,19.17,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,49.12,15.32
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,103.29,71.8
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,161.75,122.09
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,214.81,168.83
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,274.52,220.8
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,327.76,266.33
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,386.6,314.98
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,437.1,356.18
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,488.9,397.18
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,534.19,431.22
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,579.47,464.17
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,617.45,491.55
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,654.2,517.38
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,606.04,477.13
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,543.74,426.52
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,532.27,416.69
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,517.98,404.35
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,649.63,505.76
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,779.36,598.63
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,659.12,508.35
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,531.94,410.65
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,397.0,308.43
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,255.61,197.72
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,211.43,163.79
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,167.98,129.62
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,179.45,139.09
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,190.91,148.42
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,198.45,154.8
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,205.71,160.96
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,217.93,171.27
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,222.66,175.56
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,198.96,157.15
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,175.77,138.96
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,149.59,117.81
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,124.14,96.96
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,98.13,75.5
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,70.7,52.65
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,47.96,33.38
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,25.47,13.59
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,12.55,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,23.03,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,62.65,15.46
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,117.24,78.64
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,179.58,132.47
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,152.13,118.4
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,97.63,76.88
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,118.93,94.89
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,145.05,116.61
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,165.1,132.94
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,185.38,149.24
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,155.18,123.47
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,129.98,101.84
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,166.84,131.61
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,204.45,161.58
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,181.11,142.07
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,157.8,122.7
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,154.06,119.33
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,150.39,116.05
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,251.56,197.16
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,350.45,274.64
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,294.21,229.91
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,230.83,179.41
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,324.86,254.69
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,419.68,328.84
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,275.25,215.53
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,139.3,106.41
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,427.64,344.24
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,676.12,539.28
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,547.87,436.81
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,427.29,339.51
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,287.09,227.87
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,153.09,118.78
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,136.64,106.04
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,120.48,93.3
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,102.85,79.05
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,85.24,64.64
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,150.52,115.67
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,190.85,141.98
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,130.06,91.29
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,79.89,48.23
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,29.56,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,9.83,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,19.69,0.1
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,50.53,32.87
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,86.28,62.88
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,117.6,89.85
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,150.49,118.02
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,183.37,145.64
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,217.33,173.66
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,247.31,198.0
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,277.83,222.37
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,408.0,328.8
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,545.67,439.06
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,629.75,505.85
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,716.6,572.64
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,747.5,593.93
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,780.0,616.51
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,803.2,632.39
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,823.23,645.95
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,839.48,656.76
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,852.34,665.18
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,855.36,666.98
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,854.74,666.33
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,774.86,607.88
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,681.35,536.61
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,751.92,592.07
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,802.39,629.45
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,776.32,610.83
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,747.31,590.36
