Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,712.22,565.92
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,674.82,539.57
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,631.01,505.28
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,585.83,469.25
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,537.92,430.55
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,486.75,388.43
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,428.3,338.9
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,371.61,289.83
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,306.95,234.99
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,247.04,182.67
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,179.0,124.32
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,120.55,71.15
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,43.9,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,23.45,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,64.36,4.52
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,122.39,80.49
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,189.28,138.49
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,247.15,190.39
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,311.78,247.44
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,250.19,202.39
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,146.52,117.45
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,195.59,158.15
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,253.96,205.59
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,289.46,233.23
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,326.1,261.28
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,507.52,407.79
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,695.79,552.26
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,725.81,570.34
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,753.22,587.38
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,775.8,600.14
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,795.44,610.52
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,814.36,620.42
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,825.41,624.65
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,829.17,626.63
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,829.46,626.43
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,823.95,622.44
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,815.0,616.27
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,799.33,606.42
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,780.46,594.45
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,755.88,578.83
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,728.37,561.07
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,698.01,540.85
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,661.36,515.37
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,619.74,485.03
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,576.52,452.62
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,526.16,413.6
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,475.65,373.4
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,418.66,327.06
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,363.32,280.65
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,299.73,227.91
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,242.66,178.81
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,174.17,120.87
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,116.68,68.9
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,42.58,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,27.23,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,75.87,0.0
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,135.67,88.29
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,207.05,152.1
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,267.71,208.32
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,334.51,269.26
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,393.93,323.39
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,456.21,378.48
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,507.83,422.92
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,562.11,467.9
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,611.58,506.67
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,660.15,543.34
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,701.48,574.04
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,740.67,601.5
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,773.56,622.82
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,803.65,641.98
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,827.48,656.54
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,847.94,668.56
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,862.34,676.46
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,873.05,681.82
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,876.81,683.96
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,876.75,683.59
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,871.09,678.17
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,861.64,670.29
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,845.36,659.0
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,825.51,645.34
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,799.81,627.86
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,770.92,608.09
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,736.27,584.04
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,699.04,557.92
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,655.03,525.03
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,609.51,489.61
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,557.99,448.91
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,505.98,406.61
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,447.9,358.2
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,393.06,310.72
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,328.14,254.31
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,267.39,199.9
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,197.17,138.32
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,136.77,81.09
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,50.51,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,24.99,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,69.67,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,128.91,84.07
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,195.94,144.47
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,254.92,198.56
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,318.82,256.18
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,375.56,306.57
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,434.64,357.12
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,487.24,401.24
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,540.3,444.3
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,586.62,480.82
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,631.89,515.5
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,671.35,545.55
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,708.86,572.47
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,735.91,589.9
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,764.19,608.17
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,786.8,623.62
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,806.31,636.86
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,819.72,644.54
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,829.77,649.9
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,832.96,651.97
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,832.62,651.72
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,826.23,646.08
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,816.38,638.17
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,800.81,627.52
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,782.02,614.66
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,756.6,597.04
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,728.39,577.4
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,698.42,556.4
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,662.19,529.94
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,619.38,497.16
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,575.23,462.63
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,524.48,422.25
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,473.65,380.72
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,416.92,333.48
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,361.88,286.2
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,300.07,232.87
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,241.64,181.19
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,173.72,122.6
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,116.51,69.83
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,42.55,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,33.53,20.74
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,54.92,40.36
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,82.58,64.54
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,109.38,88.01
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,135.35,110.4
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,162.28,133.26
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,243.89,202.16
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,336.03,278.59
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,393.82,325.16
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,463.14,379.85
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,381.9,311.75
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,281.19,226.81
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,302.28,243.4
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,323.59,259.69
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,205.09,164.12
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,87.09,66.72
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,126.05,98.55
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,165.77,130.44
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,101.45,78.14
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,39.63,27.31
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,25.61,15.69
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,11.59,4.02
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,52.21,37.91
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,93.03,71.83
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,79.81,60.97
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,66.72,50.21
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,54.13,39.81
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,41.54,29.35
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,98.53,77.21
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,158.84,127.31
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,141.96,113.69
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,125.41,100.29
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,107.45,85.38
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,89.67,70.42
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,71.53,55.05
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,53.36,39.41
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,36.76,24.85
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,20.27,9.71
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,10.32,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.93,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,5.78,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,9.64,2.55
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,13.98,6.46
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,18.32,10.36
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,22.19,13.76
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,26.05,17.11
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,19.3,11.2
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,12.54,5.28
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,12.54,5.26
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,12.55,5.24
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,12.07,4.8
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,11.58,4.36
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,81.74,64.47
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,154.93,126.02
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,126.68,102.12
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,98.99,78.73
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,127.08,102.15
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,155.53,125.62
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,101.45,80.36
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,49.31,36.38
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,97.97,77.53
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,148.43,119.77
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,153.62,124.1
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,158.89,128.57
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,120.69,96.79
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,83.2,65.37
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,77.86,61.0
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,72.52,56.59
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,55.08,41.81
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,37.66,26.93
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,33.79,23.66
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,29.92,20.36
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,25.57,16.61
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,21.22,12.83
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,16.88,9.02
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,12.53,5.17
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,8.67,1.7
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.82,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.46,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.46,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.82,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,13.98,5.23
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,23.16,13.96
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,34.28,23.9
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,45.4,33.78
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,57.12,43.97
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,69.01,54.15
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,49.75,37.49
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,30.89,21.14
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,28.96,19.42
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,27.03,17.7
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,20.76,12.25
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,14.48,6.81
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,15.45,7.6
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,16.42,8.39
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,41.56,29.79
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,66.73,51.06
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,184.02,149.69
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,305.02,248.39
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,284.11,230.92
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,254.9,207.06
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,228.98,185.87
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,203.3,164.74
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,147.5,118.72
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,93.03,73.22
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,113.62,90.5
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,134.59,107.98
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,73.5,56.84
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,14.48,6.74
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,125.71,102.4
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,241.4,199.57
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,217.22,179.59
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,193.3,159.77
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,165.28,135.88
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,138.0,112.34
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,110.17,88.25
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,83.34,64.75
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,56.04,40.9
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,29.04,16.68
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,14.25,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.44,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.89,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,4.34,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.78,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,7.23,0.68
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,8.68,1.94
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,17.85,9.96
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,27.03,17.93
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,57.98,44.55
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,89.37,71.05
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,106.91,85.64
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,124.56,100.2
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,135.63,109.17
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,146.74,118.16
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,107.53,85.45
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,69.64,53.65
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,124.73,99.67
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,181.65,146.1
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,175.14,140.58
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,168.67,135.32
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,247.39,200.38
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,321.46,260.23
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,196.73,159.3
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,75.45,58.31
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,102.06,80.72
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,129.48,103.5
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,130.19,104.23
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,130.97,105.1
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,117.37,93.97
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,103.82,82.82
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,93.39,74.21
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,82.99,65.53
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,231.44,191.22
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,336.8,273.04
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,275.03,218.15
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,218.48,167.54
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,157.43,113.81
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,105.29,64.88
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,38.82,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,48.11,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,113.3,68.0
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,183.9,133.55
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,240.83,186.72
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,306.81,247.45
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,365.14,301.49
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,426.77,357.12
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,479.55,403.74
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,532.84,449.37
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,580.42,489.27
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,623.74,524.85
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,450.67,378.72
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,218.44,178.36
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,261.54,213.93
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,298.67,243.91
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,269.9,219.54
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,232.97,188.56
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,187.83,150.96
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,143.33,113.78
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,133.14,105.39
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,123.03,97.05
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,141.28,112.13
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,159.76,127.34
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,140.88,111.89
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,122.16,96.55
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,104.07,81.69
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,86.13,66.86
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,90.17,70.38
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,94.27,73.95
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,94.92,74.66
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,95.65,75.43
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,85.72,67.37
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,75.83,59.24
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,224.59,185.33
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,331.9,269.5
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,270.05,214.74
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,213.53,164.35
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,147.12,107.14
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,92.66,58.23
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,34.37,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,37.31,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,96.54,57.41
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,160.05,116.94
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,216.64,168.46
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,280.64,225.91
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,335.11,274.44
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,392.7,323.86
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,444.44,367.48
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,497.31,410.47
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,351.49,292.06
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,155.36,125.84
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,167.24,135.75
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,179.3,145.15
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,185.17,149.41
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,191.12,153.74
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,295.21,239.2
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,404.28,325.43
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,398.21,318.79
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,382.86,305.88
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,384.27,306.37
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,385.38,306.58
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,444.11,353.03
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,492.84,390.87
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,491.08,389.23
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,479.71,380.9
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,353.73,282.59
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,225.69,179.77
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,333.53,269.28
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,425.77,342.31
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,394.08,316.46
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,362.68,291.5
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,328.28,264.07
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,293.9,236.18
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,320.43,255.75
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,328.95,258.02
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,267.67,207.54
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,211.63,160.12
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,148.54,106.77
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,95.87,59.44
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,39.68,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,24.14,12.18
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,42.13,30.42
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,64.07,50.25
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,86.53,70.51
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,113.62,94.54
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,138.79,116.66
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,107.74,89.51
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,80.7,65.52
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,89.6,73.04
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,98.52,80.48
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,129.01,106.64
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,159.85,132.87
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,194.37,162.43
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,229.63,192.44
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,263.04,220.68
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,289.45,242.92
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,294.87,247.2
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,300.22,251.48
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,270.31,226.31
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,232.78,194.63
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,274.37,230.38
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,308.25,259.41
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,282.51,237.52
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,257.09,215.93
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,319.34,270.93
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,386.3,328.94
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,365.8,311.84
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,345.1,294.63
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,259.17,220.76
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,179.18,151.14
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,161.16,135.79
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,143.43,120.5
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,123.38,103.04
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,103.75,85.77
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,82.73,67.22
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,62.17,48.88
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,43.39,31.77
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,24.37,13.7
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
